Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077818947,0.0,0.453077818947
 01/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065296655,0.0,0.453065296655
 01/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054130033,0.0,0.453054130033
 01/01  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057000106,0.0,0.453057000106
 01/01  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078893975,0.0,0.453078893975
 01/01  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087371466,0.0,0.453087371466
 01/01  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081690542,0.0,0.453081690542
 01/01  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307776231,0.0,0.45307776231
 01/01  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072474407,0.0,0.453072474407
 01/01  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081099711,0.0,0.453081099711
 01/01  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081345761,0.0,0.453081345761
 01/01  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080026529,0.0,0.453080026529
 01/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068883782,0.0,0.453068883782
 01/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066872049,0.0,0.453066872049
 01/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058606224,0.0,0.453058606224
 01/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086174965,0.0,0.453086174965
 01/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081115628,0.0,0.453081115628
 01/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076047039,0.0,0.453076047039
 01/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074229928,0.0,0.453074229928
 01/02  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,14.819128374,14.3660428511,0.453085522956
 01/02  08:00:00,6.83462456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,13.9195136467,13.4663963037,0.45311734299
 01/02  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,5.89762105521,5.44447624172,0.453144813487
 01/02  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.6622335192,2.20908342184,0.453150097363
 01/02  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.12876978448,0.675612964159,0.453156820316
 01/02  12:00:00,12.1188852204,2.21692035961,0.00186833759073,0.0,4.9500482616,4.9500482616,0.498249430607,0.0450725452457,0.453176885361
 01/02  13:00:00,11.5676664567,2.21692035961,0.000654936276485,0.0,4.9500482616,4.4000428992,0.453180884257,0.0,0.453180884257
 01/02  14:00:00,12.1368742681,2.21692035961,0.0198573852781,0.0,4.9500482616,4.9500482616,0.453176702898,0.0,0.453176702898
 01/02  15:00:00,12.2355206232,2.21692035961,0.118503740412,0.0,4.9500482616,4.9500482616,0.886278843656,0.0,0.886278843656
 01/02  16:00:00,12.23507044,2.21692035961,0.118053557159,0.0,4.9500482616,4.9500482616,0.453136187911,0.0,0.453136187911
 01/02  17:00:00,13.2792581123,2.21692035961,0.010741229501,0.0,4.9500482616,4.9500482616,0.453166798891,0.0,0.453166798891
 01/02  18:00:00,10.0223533786,2.21692035961,0.00237939499929,0.0,2.750026812,2.750026812,0.607269084579,0.154150034019,0.45311905056
 01/02  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.613292523059,0.593292523059,0.02
 01/02  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.13702885433,0.683924009062,0.453104845272
 01/02  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,1.12836459493,0.675289032795,0.453075562133
 01/02  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,1.08227045609,0.629204399229,0.453066056864
 01/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061811304,0.0,0.453061811304
 01/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056773129,0.0,0.453056773129
 01/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087425197,0.0,0.453087425197
 01/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082423341,0.0,0.453082423341
 01/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084327148,0.0,0.453084327148
 01/03  07:00:00,7.2874048942,2.21692035961,0.0174577225859,0.0,0.5500053624,2.2000214496,1.95567664707,1.50258323241,0.453093414666
 01/03  08:00:00,6.83462456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,2.51528694441,2.06219926722,0.453087677189
 01/03  09:00:00,12.1417038006,2.21692035961,0.0246869178009,0.0,4.9500482616,4.9500482616,0.473823619095,0.0206795625085,0.453144056587
 01/03  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453139070453,0.0,0.453139070453
 01/03  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453137040868,0.0,0.453137040868
 01/03  12:00:00,12.1233392639,2.21692035961,0.00632238110487,0.0,4.9500482616,4.9500482616,0.453169954881,0.0,0.453169954881
 01/03  13:00:00,11.656190924,2.21692035961,0.0891794035777,0.0,4.9500482616,4.4000428992,0.453202276073,0.0,0.453202276073
 01/03  14:00:00,12.3086907798,2.21692035961,0.191673896984,0.0,4.9500482616,4.9500482616,0.453148057927,0.0,0.453148057927
 01/03  15:00:00,12.2603600792,2.21692035961,0.143343196347,0.0,4.9500482616,4.9500482616,0.45314403958,0.0,0.45314403958
 01/03  16:00:00,12.1889092149,2.21692035961,0.0718923321147,0.0,4.9500482616,4.9500482616,0.453137097326,0.0,0.453137097326
 01/03  17:00:00,13.3036648059,2.21692035961,0.0351479230561,0.0,4.9500482616,4.9500482616,0.886316605054,0.0,0.886316605054
 01/03  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,0.577244829416,0.124126637099,0.453118192317
 01/03  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.182630284164,0.162630284164,0.02
 01/03  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.453078693009,0.0,0.453078693009
 01/03  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.477851743964,0.0247571382434,0.45309460572
 01/03  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.65677974057,0.203701193056,0.453078547515
 01/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072292774,0.0,0.453072292774
 01/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067322526,0.0,0.453067322526
 01/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062366744,0.0,0.453062366744
 01/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057411019,0.0,0.453057411019
 01/04  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/04  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059269385,0.0,0.453059269385
 01/04  07:00:00,7.2864221264,2.21692035961,0.016474954792,0.0,0.5500053624,2.2000214496,1.03272582246,0.579657255373,0.453068567089
 01/04  08:00:00,6.83462456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.5589982305,1.5389982305,0.02
 01/04  09:00:00,12.1415486958,2.21692035961,0.0245318130195,0.0,4.9500482616,4.9500482616,0.453118118452,0.0,0.453118118452
 01/04  10:00:00,12.1229060119,2.21692035961,0.00588912911053,0.0,4.9500482616,4.9500482616,0.886305793697,0.0,0.886305793697
 01/04  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453141849248,0.0,0.453141849248
 01/04  12:00:00,12.1251140107,2.21692035961,0.00809712792691,0.0,4.9500482616,4.9500482616,0.453143790257,0.0,0.453143790257
 01/04  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,0.453176307329,0.0,0.453176307329
 01/04  14:00:00,12.2166437418,2.21692035961,0.0996268590245,0.0,4.9500482616,4.9500482616,0.453196253054,0.0,0.453196253054
 01/04  15:00:00,12.2273597619,2.21692035961,0.110342879066,0.0,4.9500482616,4.9500482616,0.453120268133,0.0,0.453120268133
 01/04  16:00:00,12.2213771884,2.21692035961,0.104360305633,0.0,4.9500482616,4.9500482616,0.453112252297,0.0,0.453112252297
 01/04  17:00:00,13.392042155,2.21692035961,0.123525272201,0.0,4.9500482616,4.9500482616,0.886240316077,0.0,0.886240316077
 01/04  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,0.194312301042,0.174312301042,0.02
 01/04  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.572912605261,0.119797473784,0.453115131476
 01/04  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.453097271828,0.0,0.453097271828
 01/04  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,1.01199453297,0.558921575195,0.453072957772
 01/04  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,1.90487350165,1.45177821836,0.453095283291
 01/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086970073,0.0,0.453086970073
 01/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082075494,0.0,0.453082075494
 01/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077184433,0.0,0.453077184433
 01/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072289785,0.0,0.453072289785
 01/05  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/05  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076659565,0.0,0.453076659565
 01/05  07:00:00,7.27116071473,2.21692035961,0.00121354311744,0.0,0.5500053624,2.2000214496,6.20034851697,5.74726354048,0.453084976496
 01/05  08:00:00,6.83462456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,10.0837973182,10.0637973182,0.02
 01/05  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.92511826957,2.47198009532,0.453138174246
 01/05  10:00:00,12.1193787344,2.21692035961,0.0023618515703,0.0,4.9500482616,4.9500482616,1.59632035122,1.14315942666,0.453160924563
 01/05  11:00:00,12.1193282402,2.21692035961,0.00231135741997,0.0,4.9500482616,4.9500482616,1.81670589466,0.930397291141,0.886308603517
 01/05  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.29244474101,0.839321420802,0.453123320213
 01/05  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,1.92291625368,1.4697601188,0.453156134885
 01/05  14:00:00,12.1205420531,2.21692035961,0.00352517026091,0.0,4.9500482616,4.9500482616,1.11054175009,0.657365205215,0.453176544871
 01/05  15:00:00,12.1181471203,2.21692035961,0.0011302374982,0.0,4.9500482616,4.9500482616,0.944967140525,0.491818536721,0.453148603804
 01/05  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.909394306256,0.456243185785,0.453151120472
 01/05  17:00:00,13.2685168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.18382147744,0.730679722394,0.453141755048
 01/05  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,4.18920466849,3.73605394741,0.453150721079
 01/05  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,7.28384990517,6.83072834262,0.453121562547
 01/05  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,8.40470430379,7.95162474607,0.453079557721
 01/05  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,9.26533558693,8.81223530161,0.453100285317
 01/05  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,9.8787500735,9.42567189948,0.453078174019
 01/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070039823,0.0,0.453070039823
 01/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065189683,0.0,0.453065189683
 01/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060347786,0.0,0.453060347786
 01/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530555066,0.0,0.4530555066
 01/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059874067,0.0,0.453059874067
 01/06  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,14.9718781045,14.5188097454,0.453068359097
 01/06  08:00:00,6.83462456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,17.5178284798,17.4978284798,0.02
 01/06  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,8.94656536801,8.49344433426,0.453121033747
 01/06  10:00:00,12.1172255969,2.21692035961,0.000208714065101,0.0,4.9500482616,4.9500482616,4.8061936628,4.35303359153,0.453160071272
 01/06  11:00:00,12.1175963747,2.21692035961,0.000579491858562,0.0,4.9500482616,4.9500482616,3.45143797026,2.56512073551,0.886317234755
 01/06  12:00:00,12.1182559287,2.21692035961,0.00123904589462,0.0,4.9500482616,4.9500482616,2.41019876087,1.95702263454,0.453176126331
 01/06  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,2.71983656346,2.26665762115,0.453178942311
 01/06  14:00:00,12.1233699013,2.21692035961,0.00635301847416,0.0,4.9500482616,4.9500482616,1.62772295114,1.17456177171,0.453161179428
 01/06  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.30794697718,0.854813270515,0.453133706662
 01/06  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.2252954389,0.772159100179,0.453136338717
 01/06  17:00:00,13.2685168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.4287475728,0.975584699408,0.453162873389
 01/06  18:00:00,10.0204126271,2.21692035961,0.00043864345527,0.0,2.750026812,2.750026812,4.31460377728,3.86145534612,0.453148431159
 01/06  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,6.8733285804,6.42022089954,0.453107680857
 01/06  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,7.81971289556,7.36660407066,0.4531088249
 01/06  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,8.98440875059,8.53132175413,0.453086996468
 01/06  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,9.15044021749,8.69737503303,0.453065184464
 01/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057203697,0.0,0.453057203697
 01/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088098219,0.0,0.453088098219
 01/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083323694,0.0,0.453083323694
 01/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078544273,0.0,0.453078544273
 01/07  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085219266,0.0,0.453085219266
 01/07  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,12.5029712165,12.4829712165,0.02
 01/07  08:00:00,5.73461383828,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,15.167197594,14.7141002381,0.453097355882
 01/07  09:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,11.0505438784,10.597437631,0.453106247371
 01/07  10:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,8.81043675231,8.35732064608,0.453116106232
 01/07  11:00:00,6.6175382082,2.21692035961,0.000574949392148,0.0,1.6500160872,2.750026812,6.5549500742,6.10183578513,0.453114289072
 01/07  12:00:00,6.61999545297,2.21692035961,0.00303219415843,0.0,1.6500160872,2.750026812,5.30645409989,4.85332769614,0.453126403751
 01/07  13:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,5.30287796812,5.28287796812,0.02
 01/07  14:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,5.31754233107,4.86445131115,0.453091019919
 01/07  15:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,4.55118671661,4.09811547179,0.453071244816
 01/07  16:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,4.44979422375,3.99669471251,0.453099511238
 01/07  17:00:00,5.73461383828,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,5.43587980242,4.98277848046,0.453101321966
 01/07  18:00:00,6.44493912801,2.21692035961,0.0,0.0,0.2750026812,1.6500160872,7.20425288743,7.18425288743,0.02
 01/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085471914,0.0,0.453085471914
 01/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092845515,0.0,0.453092845515
 01/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067708884,0.0,0.453067708884
 01/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069754796,0.0,0.453069754796
 01/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306268452,0.0,0.45306268452
 01/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086637664,0.0,0.453086637664
 01/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075841629,0.0,0.453075841629
 01/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065017555,0.0,0.453065017555
 01/08  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066441175,0.0,0.453066441175
 01/08  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055528857,0.0,0.453055528857
 01/08  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081583633,0.0,0.453081583633
 01/08  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084852535,0.0,0.453084852535
 01/08  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093558933,0.0,0.453093558933
 01/08  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089469756,0.0,0.453089469756
 01/08  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083038736,0.0,0.453083038736
 01/08  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083877074,0.0,0.453083877074
 01/08  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078390454,0.0,0.453078390454
 01/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083617725,0.0,0.453083617725
 01/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086353744,0.0,0.453086353744
 01/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307420736,0.0,0.45307420736
 01/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067907054,0.0,0.453067907054
 01/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063225753,0.0,0.453063225753
 01/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058544013,0.0,0.453058544013
 01/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060743956,0.0,0.453060743956
 01/09  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,18.812007391,18.3589369515,0.453070439436
 01/09  08:00:00,6.83462456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,17.0865481158,17.0665481158,0.02
 01/09  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,7.79689394868,7.34376458314,0.453129365542
 01/09  10:00:00,12.1183250505,2.21692035961,0.00130816764627,0.0,4.9500482616,4.9500482616,4.38490119944,3.49859527381,0.886305925627
 01/09  11:00:00,12.117319378,2.21692035961,0.000302495187912,0.0,4.9500482616,4.9500482616,2.40089469145,1.94774419974,0.453150491706
 01/09  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.64695943395,1.19380574551,0.453153688441
 01/09  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,1.59766993014,1.14448173065,0.453188199485
 01/09  14:00:00,12.1178439931,2.21692035961,0.000827110275809,0.0,4.9500482616,4.9500482616,1.00472434067,0.551538314509,0.453186026164
 01/09  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.08756294852,0.634406421097,0.453156527426
 01/09  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.05754157258,0.604413007655,0.453128564929
 01/09  17:00:00,12.8846835495,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.3517556458,0.465450893929,0.886304751867
 01/09  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,2.83098800444,2.37790072351,0.453087280937
 01/09  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.52411994992,4.50411994992,0.02
 01/09  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,5.58412201579,5.13104621119,0.453075804602
 01/09  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,6.01916976194,5.56607708448,0.453092677463
 01/09  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,6.17260243456,5.71952520567,0.453077228889
 01/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071302666,0.0,0.453071302666
 01/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066657955,0.0,0.453066657955
 01/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062026206,0.0,0.453062026206
 01/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057395029,0.0,0.453057395029
 01/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059652388,0.0,0.453059652388
 01/10  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,8.2324346517,7.77936522348,0.45306942822
 01/10  08:00:00,6.83462456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,8.99335572464,8.97335572464,0.02
 01/10  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.00788607895,2.55475754093,0.453128538015
 01/10  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.26304080696,1.37676768583,0.886273121132
 01/10  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.06681729558,0.613668309834,0.45314898575
 01/10  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.904717220673,0.451563447747,0.453153772926
 01/10  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,1.91598718658,1.46279948887,0.453187697712
 01/10  14:00:00,12.1219971833,2.21692035961,0.0049803004962,0.0,4.9500482616,4.9500482616,0.61879496994,0.165658097818,0.453136872122
 01/10  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453135118358,0.0,0.453135118358
 01/10  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453128327956,0.0,0.453128327956
 01/10  17:00:00,12.8846835495,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.8862775888,0.0,0.8862775888
 01/10  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,0.586780172025,0.133691010781,0.453089161244
 01/10  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.56664865038,1.54664865038,0.02
 01/10  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,3.112764758,2.65968689169,0.453077866309
 01/10  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,3.92780455395,3.474709745,0.453094808942
 01/10  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,4.75133251312,4.29825310094,0.453079412183
 01/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073516658,0.0,0.453073516658
 01/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068921673,0.0,0.453068921673
 01/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064338729,0.0,0.453064338729
 01/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059755891,0.0,0.453059755891
 01/11  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062082505,0.0,0.453062082505
 01/11  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,7.74882313987,7.29575122246,0.453071917404
 01/11  08:00:00,6.83462456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,8.25532519487,8.23532519487,0.02
 01/11  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.50897708114,1.05585118564,0.453125895501
 01/11  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.97844645184,0.0921351408559,0.886311310984
 01/11  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.45315364324,0.0,0.45315364324
 01/11  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453156799528,0.0,0.453156799528
 01/11  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,0.552917392603,0.0997244429599,0.453192949643
 01/11  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453178891472,0.0,0.453178891472
 01/11  15:00:00,12.1183641789,2.21692035961,0.00134729606252,0.0,4.9500482616,4.9500482616,0.453139810941,0.0,0.453139810941
 01/11  16:00:00,12.1256105188,2.21692035961,0.00859363596921,0.0,4.9500482616,4.9500482616,0.453133174675,0.0,0.453133174675
 01/11  17:00:00,12.8858641833,2.21692035961,0.00118063386984,0.0,4.9500482616,4.9500482616,0.891001065338,0.00467894659294,0.886322118745
 01/11  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,1.55649815999,1.10340354095,0.453094619039
 01/11  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.14171124797,4.12171124797,0.02
 01/11  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,6.05208216749,5.598998794,0.453083373485
 01/11  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,6.75079109691,6.29769068419,0.453100412717
 01/11  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,7.44217074242,6.98908573563,0.453085006799
 01/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079113144,0.0,0.453079113144
 01/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074568354,0.0,0.453074568354
 01/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070033814,0.0,0.453070033814
 01/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065498133,0.0,0.453065498133
 01/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067906781,0.0,0.453067906781
 01/12  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,10.072992764,9.61991498327,0.453077780734
 01/12  08:00:00,6.83462456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,11.5571360508,11.5371360508,0.02
 01/12  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.28485267087,3.3985785182,0.886274152662
 01/12  10:00:00,12.1192737812,2.21692035961,0.00225689838206,0.0,4.9500482616,4.9500482616,1.84924285834,1.39609166833,0.453151190006
 01/12  11:00:00,12.1202942351,2.21692035961,0.00327735227761,0.0,4.9500482616,4.9500482616,1.21739322039,0.764232326378,0.453160894013
 01/12  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.912856808185,0.459691562713,0.453165245472
 01/12  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,1.05701316682,0.603813488831,0.453199677991
 01/12  14:00:00,12.1666109746,2.21692035961,0.0495940917624,0.0,4.9500482616,4.9500482616,0.623791450116,0.170642157776,0.453149292341
 01/12  15:00:00,12.1580962752,2.21692035961,0.0410793924341,0.0,4.9500482616,4.9500482616,0.547256430723,0.0941084368416,0.453147993881
 01/12  16:00:00,12.1274456136,2.21692035961,0.0104287308119,0.0,4.9500482616,4.9500482616,0.464727458842,0.0115843251594,0.453143133682
 01/12  17:00:00,12.8846835495,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.990519408931,0.104193844806,0.886325564125
 01/12  18:00:00,10.0222669646,2.21692035961,0.00229298101612,0.0,2.750026812,2.750026812,2.17081265776,1.7176819418,0.453130715961
 01/12  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.33251669722,4.31251669722,0.02
 01/12  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,6.22293308333,5.76984083905,0.453092244276
 01/12  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,7.17739462662,6.72428524386,0.453109382764
 01/12  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,7.55322768761,7.10013378022,0.45309390739
 01/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087988617,0.0,0.453087988617
 01/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083497235,0.0,0.453083497235
 01/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079013444,0.0,0.453079013444
 01/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074526496,0.0,0.453074526496
 01/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077033225,0.0,0.453077033225
 01/13  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,8.78430971208,8.33122277839,0.453086933689
 01/13  08:00:00,6.83462456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,10.3157832788,9.86270062502,0.453082653763
 01/13  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.72590388952,4.27279251673,0.453111372799
 01/13  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.5960540293,4.14291439243,0.453139636864
 01/13  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.18181985422,3.72871159575,0.453108258463
 01/13  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.55054663552,3.09737161379,0.453175021724
 01/13  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,5.22511325058,4.77197824258,0.453135007996
 01/13  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.79243923472,3.3392783589,0.453160875819
 01/13  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.49335608634,3.04019637209,0.453159714255
 01/13  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.59198275987,3.70573069996,0.886252059916
 01/13  17:00:00,12.8846835495,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,5.38367491413,4.9305124277,0.453162486433
 01/13  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,9.81567348518,9.36255775559,0.453115729594
 01/13  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,11.3369297006,11.3169297006,0.02
 01/13  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,12.0672491492,11.6141446648,0.453104484393
 01/13  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,12.8933157264,12.4402391254,0.453076601026
 01/13  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,13.5520589506,13.0989907249,0.453068225781
 01/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064565547,0.0,0.453064565547
 01/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060102123,0.0,0.453060102123
 01/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055657407,0.0,0.453055657407
 01/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086957388,0.0,0.453086957388
 01/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089585002,0.0,0.453089585002
 01/14  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,18.8146550432,18.36159276,0.453062283203
 01/14  08:00:00,5.73461383828,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,19.160384835,19.140384835,0.02
 01/14  09:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,13.6264670872,13.1733689414,0.453098145766
 01/14  10:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,9.96403049101,9.51090968163,0.453120809379
 01/14  11:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,7.4633829487,7.01026804113,0.453114907574
 01/14  12:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,8.08454279347,7.63145405123,0.45308874224
 01/14  13:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,12.4104191504,11.9573083448,0.453110805578
 01/14  14:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,13.8253753937,13.3722743104,0.453101083303
 01/14  15:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,12.9788751552,12.9588751552,0.02
 01/14  16:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,13.5732420667,13.1201368771,0.45310518957
 01/14  17:00:00,5.73461383828,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,14.8607509473,14.407659463,0.453091484334
 01/14  18:00:00,6.44493912801,2.21692035961,0.0,0.0,0.2750026812,1.6500160872,17.0778128444,16.624749958,0.453062886407
 01/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070827471,0.0,0.453070827471
 01/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078775397,0.0,0.453078775397
 01/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088648849,0.0,0.453088648849
 01/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084116226,0.0,0.453084116226
 01/15  01:00:00,4.71609676577,0.488077997367,0.0,0.0,0.2750026812,1.6500160872,0.164206132374,0.144206132374,0.02
 01/15  02:00:00,5.13523070959,0.907211941189,0.0,0.0,0.2750026812,1.6500160872,0.770819448434,0.317746956932,0.453072491503
 01/15  03:00:00,5.06628665605,0.838267887642,0.0,0.0,0.2750026812,1.6500160872,1.12343473348,0.670347567911,0.453087165572
 01/15  04:00:00,5.27585362796,1.04783485955,0.0,0.0,0.2750026812,1.6500160872,1.09277584943,1.07277584943,0.02
 01/15  05:00:00,5.40898091416,1.18096214575,0.0,0.0,0.2750026812,1.6500160872,1.93898121811,1.48589335734,0.453087860767
 01/15  06:00:00,5.56443826636,1.33641949796,0.0,0.0,0.2750026812,1.6500160872,2.12592070338,2.10592070338,0.02
 01/15  07:00:00,5.42701745406,1.19899868565,0.0,0.0,0.2750026812,1.6500160872,3.06084978787,2.60775518647,0.453094601407
 01/15  08:00:00,4.02910493303,1.33641949796,0.0,0.0,0.2750026812,1.6500160872,3.10525560349,2.65216707288,0.453088530604
 01/15  09:00:00,2.97972513485,1.05470636645,0.0,0.0,0.2750026812,1.6500160872,1.59972138451,1.57972138451,0.02
 01/15  10:00:00,2.62813336023,0.703114591821,0.0,0.0,0.2750026812,1.6500160872,1.56130347892,1.10821683939,0.453086639531
 01/15  11:00:00,2.81522048227,0.889975927802,0.000225786062147,0.0,0.2750026812,1.6500160872,1.49454954103,1.04146480078,0.453084740246
 01/15  12:00:00,2.90390957441,0.978890806006,0.0,0.0,0.2750026812,1.6500160872,1.00077155306,0.98077155306,0.02
 01/15  13:00:00,2.83223070959,0.907211941189,0.0,0.0,0.2750026812,1.6500160872,1.26493408286,0.811850367404,0.453083715453
 01/15  14:00:00,2.90390957441,0.978890806006,0.0,0.0,0.2750026812,1.6500160872,1.11316549934,0.660073686399,0.453091812939
 01/15  15:00:00,2.76435604794,0.839337279541,0.0,0.0,0.2750026812,1.6500160872,0.544212990964,0.524212990964,0.02
 01/15  16:00:00,2.56453626617,0.639517497768,0.0,0.0,0.2750026812,1.6500160872,1.21978184036,0.766691712388,0.453090127976
 01/15  17:00:00,3.53202271461,0.839337279541,0.0,0.0,0.2750026812,1.6500160872,1.41656327567,0.96347850708,0.453084768588
 01/15  18:00:00,5.13903491276,0.911016144359,0.0,0.0,0.2750026812,1.6500160872,1.29987510935,1.27987510935,0.02
 01/15  19:00:00,5.20310537124,0.975086602836,0.0,0.0,0.2750026812,1.6500160872,1.65440500944,1.20131951518,0.453085494264
 01/15  20:00:00,5.13903491276,0.911016144359,0.0,0.0,0.2750026812,1.6500160872,1.84893652276,1.39585241588,0.453084106885
 01/15  21:00:00,5.20310537124,0.975086602836,0.0,0.0,0.2750026812,1.6500160872,1.15563748981,1.13563748981,0.02
 01/15  22:00:00,5.28332723197,1.05530846356,0.0,0.0,0.2750026812,1.6500160872,1.95627033897,1.50317986991,0.453090469065
 01/15  23:00:00,5.45561692985,1.22759816144,0.0,0.0,0.2750026812,1.6500160872,1.79622444583,1.34314038432,0.45308406151
 01/15  24:00:00,5.35547339157,1.12745462316,0.0,0.0,0.2750026812,1.6500160872,1.55071912865,1.53071912865,0.02
 01/16  01:00:00,5.47365346975,1.24563470134,0.0,0.0,0.2750026812,1.6500160872,1.89687331866,1.44380052192,0.453072796741
 01/16  02:00:00,5.39154647137,1.16352770297,0.0,0.0,0.2750026812,1.6500160872,1.90632495419,1.45324475622,0.453080197969
 01/16  03:00:00,5.49770218961,1.26968342121,0.0,0.0,0.2750026812,1.6500160872,1.25224416414,1.23224416414,0.02
 01/16  04:00:00,5.4035708313,1.1755520629,0.0,0.0,0.2750026812,1.6500160872,1.85138872795,1.39830732962,0.453081398331
 01/16  05:00:00,5.44359256991,1.21557380151,0.0,0.0,0.2750026812,1.6500160872,1.41588387141,0.962826404793,0.453057466616
 01/16  06:00:00,5.35547339157,1.12745462316,0.0,0.0,0.2750026812,1.6500160872,1.06558218651,1.04558218651,0.02
 01/16  07:00:00,5.34739769044,1.11937892204,0.0,0.0,0.2750026812,1.6500160872,1.10913491059,0.656050472432,0.453084438161
 01/16  08:00:00,3.79647323174,1.1034059033,0.000381893373925,0.0,0.2750026812,1.6500160872,0.734619315916,0.714619315916,0.02
 01/16  09:00:00,2.5311356846,0.606116916199,0.0,0.0,0.2750026812,1.6500160872,0.769023436221,0.315937848508,0.453085587713
 01/16  10:00:00,2.21601179527,0.290993026866,0.0,0.0,0.2750026812,1.6500160872,0.589524883789,0.136438108304,0.453086775486
 01/16  11:00:00,2.16751295746,0.242494189055,0.0,0.0,0.2750026812,1.6500160872,0.0784243626743,0.0584243626743,0.02
 01/16  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091604544,0.0,0.453091604544
 01/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087692865,0.0,0.453087692865
 01/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308429773,0.0,0.45308429773
 01/16  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090102683,0.0,0.453090102683
 01/16  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084821063,0.0,0.453084821063
 01/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074083847,0.0,0.453074083847
 01/16  20:00:00,4.30076702512,0.0727482567166,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  21:00:00,4.51901179527,0.290993026866,0.0,0.0,0.2750026812,1.6500160872,0.530006414444,0.0769266796827,0.453079734761
 01/16  22:00:00,4.51901179527,0.290993026866,0.0,0.0,0.2750026812,1.6500160872,0.650412010854,0.197327745125,0.453084265729
 01/16  23:00:00,5.07271928157,0.843141482711,0.00155903045387,0.0,0.2750026812,1.6500160872,0.480890264708,0.460890264708,0.02
 01/16  24:00:00,5.13416131769,0.90614254929,0.0,0.0,0.2750026812,1.6500160872,0.964106439533,0.511021825783,0.45308461375
 01/17  01:00:00,5.75798432871,0.979960197905,0.0,0.0,0.2750026812,2.2000214496,1.36798376977,0.914892816912,0.453090952853
 01/17  02:00:00,5.68416668009,0.90614254929,0.0,0.0,0.2750026812,2.2000214496,0.771042625619,0.751042625619,0.02
 01/17  03:00:00,5.75798432871,0.979960197905,0.0,0.0,0.2750026812,2.2000214496,1.73186600727,1.27878596627,0.453080040999
 01/17  04:00:00,5.68416668009,0.90614254929,0.0,0.0,0.2750026812,2.2000214496,1.63742542026,1.18436892629,0.45305649397
 01/17  05:00:00,5.93834972771,1.16032559691,0.0,0.0,0.2750026812,2.2000214496,1.92723493605,1.90723493605,0.02
 01/17  06:00:00,6.2477539997,1.1947271877,0.0,0.0,0.5500053624,2.2000214496,2.55864717591,2.10555754407,0.453089631833
 01/17  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,27.9411760326,27.4881067351,0.453069297567
 01/17  08:00:00,6.83462456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,29.8050713785,29.7850713785,0.02
 01/17  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,19.7284374143,19.2753077154,0.453129698844
 01/17  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,16.5010867099,15.6147746681,0.886312041741
 01/17  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,14.3206588156,13.8675027359,0.453156079652
 01/17  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,12.5414157154,12.0882540763,0.453161639028
 01/17  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,12.4777830409,12.0245855317,0.453197509201
 01/17  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,10.0507786302,9.59763038188,0.45314824833
 01/17  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,9.30429083989,8.85114269306,0.453148146835
 01/17  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,9.20913667872,8.75599248214,0.453144196573
 01/17  17:00:00,12.5008502161,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,10.87996827,9.99365971859,0.886308551454
 01/17  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,16.1354864884,15.6823517998,0.453134688604
 01/17  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,18.5574768077,18.5374768077,0.02
 01/17  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,19.7678697568,19.3147730863,0.453096670463
 01/17  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,20.6760669436,20.2229525346,0.453114408999
 01/17  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,21.5485960842,21.0955348701,0.453061214132
 01/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057788606,0.0,0.453057788606
 01/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089230866,0.0,0.453089230866
 01/18  02:00:00,5.75554753117,0.977523400371,0.0,0.0,0.2750026812,2.2000214496,0.564362425478,0.544362425478,0.02
 01/18  03:00:00,5.61629201845,0.838267887642,0.0,0.0,0.2750026812,2.2000214496,1.412127496,0.959040684708,0.453086811295
 01/18  04:00:00,6.11444362876,1.33641949796,0.0,0.0,0.2750026812,2.2000214496,2.44688261925,1.99380051074,0.453082108516
 01/18  05:00:00,5.97702281646,1.19899868565,0.0,0.0,0.2750026812,2.2000214496,2.34014911407,2.32014911407,0.02
 01/18  06:00:00,6.38944630996,1.33641949796,0.0,0.0,0.5500053624,2.2000214496,3.7205262949,3.26744274473,0.453083550169
 01/18  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,27.9011128516,27.448019197,0.453093654604
 01/18  08:00:00,6.83462456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,32.2059120297,31.7527972117,0.453114817964
 01/18  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,21.765597421,21.3124561732,0.453141247764
 01/18  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,18.0804872231,17.6273362071,0.453151016065
 01/18  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,15.3207385359,14.8675709711,0.453167564759
 01/18  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,13.6569499742,13.2037841088,0.453165865439
 01/18  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,15.0162904799,14.5631419639,0.453148516027
 01/18  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,13.3345672984,12.8813917021,0.453175596373
 01/18  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,13.6461923794,12.7598641062,0.886328273219
 01/18  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,13.1571677233,12.7040214725,0.453146250783
 01/18  17:00:00,12.5008502161,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,12.893515265,12.4403670337,0.453148231312
 01/18  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,17.1042233828,16.6510870963,0.453136286563
