Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056356382,0.0,0.453056356382
 02/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081227554,0.0,0.453081227554
 02/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071079304,0.0,0.453071079304
 02/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072637158,0.0,0.453072637158
 02/05  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063299718,0.0,0.453063299718
 02/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090452235,0.0,0.453090452235
 02/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079744775,0.0,0.453079744775
 02/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078403189,0.0,0.453078403189
 02/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087779974,0.0,0.453087779974
 02/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057863333,0.0,0.453057863333
 02/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085266646,0.0,0.453085266646
 02/05  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086849011,0.0,0.453086849011
 02/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082009594,0.0,0.453082009594
 02/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087852247,0.0,0.453087852247
 02/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055622527,0.0,0.453055622527
 02/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080126269,0.0,0.453080126269
 02/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077376818,0.0,0.453077376818
 02/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073484223,0.0,0.453073484223
 02/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069590719,0.0,0.453069590719
 02/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081693491,0.0,0.453081693491
 02/06  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,19.8183002034,19.7983002034,0.02
 02/06  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,18.9562679662,18.5031877628,0.453080203375
 02/06  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,8.60194126626,8.14878371715,0.453157549112
 02/06  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.50351028224,4.05035755278,0.453152729466
 02/06  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.14366079594,2.69049710023,0.453163695705
 02/06  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.48129050665,2.02811744007,0.453173066577
 02/06  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,3.19588722444,2.30955434034,0.886332884102
 02/06  14:00:00,12.1217189966,2.21692035961,0.00470211381834,0.0,4.9500482616,4.9500482616,1.38858071508,0.935404733943,0.453175981134
 02/06  15:00:00,12.121588394,2.21692035961,0.00457151116769,0.0,4.9500482616,4.9500482616,1.08057207635,0.627435963672,0.453136112679
 02/06  16:00:00,12.1181486221,2.21692035961,0.00113173925921,0.0,4.9500482616,4.9500482616,0.943189113363,0.490044789985,0.453144323378
 02/06  17:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.849996700686,0.396832733436,0.453163967249
 02/06  18:00:00,9.63816920501,2.21692035961,0.00202855473073,0.0,2.750026812,2.750026812,2.75528584075,2.30215139584,0.453134444911
 02/06  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,6.2618138377,5.80868771827,0.453126119425
 02/06  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,7.51954004205,7.06644174831,0.453098293738
 02/06  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,8.002099473,7.54899848099,0.45310099201
 02/06  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,8.06965139499,8.04965139499,0.02
 02/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094161818,0.0,0.453094161818
 02/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064845185,0.0,0.453064845185
 02/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060955586,0.0,0.453060955586
 02/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057067658,0.0,0.453057067658
 02/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088977268,0.0,0.453088977268
 02/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060945955,0.0,0.453060945955
 02/07  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,11.8558482703,11.8358482703,0.02
 02/07  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,15.544958659,15.091875099,0.453083559989
 02/07  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,5.87514705496,5.42200353065,0.453143524307
 02/07  10:00:00,12.1177328575,2.21692035961,0.00071597473307,0.0,4.9500482616,4.9500482616,2.68012621489,2.22696534756,0.453160867324
 02/07  11:00:00,12.1178261889,2.21692035961,0.000809306069889,0.0,4.9500482616,4.9500482616,1.71836927963,1.26520201998,0.453167259647
 02/07  12:00:00,12.1183176098,2.21692035961,0.00130072703248,0.0,4.9500482616,4.9500482616,1.68765811038,0.801296603295,0.886361507083
 02/07  13:00:00,11.5932909451,2.21692035961,0.0262794247347,0.0,4.9500482616,4.4000428992,1.32541929256,0.872233776678,0.453185515885
 02/07  14:00:00,12.2044658414,2.21692035961,0.087448958575,0.0,4.9500482616,4.9500482616,0.829770950062,0.376610659554,0.453160290508
 02/07  15:00:00,12.182412216,2.21692035961,0.0653953332084,0.0,4.9500482616,4.9500482616,0.786529615328,0.333389499289,0.45314011604
 02/07  16:00:00,12.1298766244,2.21692035961,0.0128597416172,0.0,4.9500482616,4.9500482616,0.729675530045,0.276530792276,0.453144737769
 02/07  17:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.676112811023,0.222936648023,0.453176163001
 02/07  18:00:00,9.63815539565,2.21692035961,0.00201474537125,0.0,2.750026812,2.750026812,2.43629661824,1.98313637164,0.453160246602
 02/07  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,5.3309993501,4.87787764268,0.453121707421
 02/07  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,7.1463715423,6.69326650788,0.453105034427
 02/07  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,8.63875180879,8.1856379534,0.453113855392
 02/07  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,9.25719503516,8.80410339516,0.453091640004
 02/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084300182,0.0,0.453084300182
 02/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308041573,0.0,0.45308041573
 02/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076529257,0.0,0.453076529257
 02/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072641279,0.0,0.453072641279
 02/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078333786,0.0,0.453078333786
 02/08  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,11.4083088084,10.9552207169,0.453088091484
 02/08  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,14.4269075665,14.4069075665,0.02
 02/08  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,6.96806646399,6.51492038313,0.453146080859
 02/08  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,5.65627426046,4.76995810242,0.886316158037
 02/08  11:00:00,12.117531171,2.21692035961,0.000514288188276,0.0,4.9500482616,4.9500482616,2.98566291152,2.53250485798,0.453158053541
 02/08  12:00:00,12.1189890754,2.21692035961,0.00197219258711,0.0,4.9500482616,4.9500482616,1.48263510422,1.02945382252,0.453181281693
 02/08  13:00:00,11.5774065757,2.21692035961,0.0103950552676,0.0,4.9500482616,4.4000428992,1.19812917218,0.744935937572,0.453193234612
 02/08  14:00:00,12.2347641165,2.21692035961,0.117747233721,0.0,4.9500482616,4.9500482616,0.505891007217,0.0527080455288,0.453182961688
 02/08  15:00:00,12.2471113897,2.21692035961,0.130094506935,0.0,4.9500482616,4.9500482616,0.453147279488,0.0,0.453147279488
 02/08  16:00:00,12.1943075429,2.21692035961,0.0772906600704,0.0,4.9500482616,4.9500482616,0.453145697789,0.0,0.453145697789
 02/08  17:00:00,12.12223781,2.21692035961,0.0052209271552,0.0,4.9500482616,4.9500482616,0.886315657276,0.0,0.886315657276
 02/08  18:00:00,9.63879698356,2.21692035961,0.00265633327842,0.0,2.750026812,2.750026812,1.51665765513,1.06352446615,0.453133188976
 02/08  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,2.68061879739,2.66061879739,0.02
 02/08  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.89846352706,4.44535360797,0.453109919089
 02/08  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,5.42592667931,4.9728245216,0.453102157709
 02/08  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,5.57921729261,5.12614630662,0.453070985983
 02/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067922915,0.0,0.453067922915
 02/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064033615,0.0,0.453064033615
 02/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060145797,0.0,0.453060145797
 02/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056259662,0.0,0.453056259662
 02/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453095397927,0.0,0.453095397927
 02/09  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,7.8657930629,7.41272421486,0.453068848041
 02/09  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,10.8923473153,10.4392418799,0.453105435395
 02/09  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.85818732888,2.40503706992,0.453150258957
 02/09  10:00:00,12.118087482,2.21692035961,0.00107059914486,0.0,4.9500482616,4.9500482616,1.10313037945,0.649975933214,0.453154446237
 02/09  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.751512927192,0.298373212777,0.453139714415
 02/09  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.470153939972,0.0169764662328,0.45317747374
 02/09  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,0.453174853512,0.0,0.453174853512
 02/09  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.886323288122,0.0,0.886323288122
 02/09  15:00:00,12.1203273354,2.21692035961,0.00331045255724,0.0,4.9500482616,4.9500482616,0.453144156334,0.0,0.453144156334
 02/09  16:00:00,12.1184736981,2.21692035961,0.00145681524662,0.0,4.9500482616,4.9500482616,0.453150999497,0.0,0.453150999497
 02/09  17:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453173540942,0.0,0.453173540942
 02/09  18:00:00,9.63823102084,2.21692035961,0.00209037055679,0.0,2.750026812,2.750026812,1.35293722522,0.899798750598,0.453138474623
 02/09  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,2.88292124117,2.42979972512,0.453121516053
 02/09  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,3.43324829555,3.41324829555,0.02
 02/09  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,4.5751455946,4.12205704615,0.45308854845
 02/09  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,4.59762516833,4.14453639453,0.453088773803
 02/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087461875,0.0,0.453087461875
 02/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083576295,0.0,0.453083576295
 02/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079689488,0.0,0.453079689488
 02/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075800543,0.0,0.453075800543
 02/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071910236,0.0,0.453071910236
 02/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/10  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,6.72797603387,6.27488895076,0.45308708311
 02/10  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,9.93548720831,9.48237292726,0.453114281055
 02/10  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.63121634665,3.17808106033,0.453135286319
 02/10  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.21151369687,1.75834771386,0.453165983017
 02/10  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.97814891094,1.52501358649,0.453135324451
 02/10  12:00:00,12.1177596917,2.21692035961,0.000742808841939,0.0,4.9500482616,4.9500482616,1.44231746923,0.989150507981,0.453166961254
 02/10  13:00:00,11.5678924268,2.21692035961,0.00088090642345,0.0,4.9500482616,4.4000428992,1.73136600626,1.27817096994,0.453195036317
 02/10  14:00:00,12.1227705701,2.21692035961,0.00575368728615,0.0,4.9500482616,4.9500482616,1.36960121481,0.483272294447,0.886328920366
 02/10  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.926035786758,0.472892510294,0.453143276464
 02/10  16:00:00,12.1180603904,2.21692035961,0.00104350759359,0.0,4.9500482616,4.9500482616,1.01404924759,0.56089843642,0.453150811174
 02/10  17:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.14389842069,0.690733312003,0.453165108687
 02/10  18:00:00,9.63614065028,2.21692035961,0.0,0.0,2.750026812,2.750026812,3.96333415889,3.51020863132,0.453125527568
 02/10  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,6.95444314955,6.50136287518,0.453080274375
 02/10  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,7.89048191781,7.43738297619,0.453098941624
 02/10  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,8.4367962993,8.4167962993,0.02
 02/10  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,9.83444647937,9.38137263209,0.453073847278
 02/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071251353,0.0,0.453071251353
 02/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067321039,0.0,0.453067321039
 02/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063426327,0.0,0.453063426327
 02/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059533062,0.0,0.453059533062
 02/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055641593,0.0,0.453055641593
 02/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,14.6682667036,14.2151714166,0.453095287011
 02/11  08:00:00,4.96694717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,16.9593512705,16.5062587694,0.453092501128
 02/11  09:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,12.3214151736,11.8683055049,0.453109668694
 02/11  10:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,9.27632092196,9.25632092196,0.02
 02/11  11:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,8.39559089175,7.94247287341,0.453118018342
 02/11  12:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,7.56948830083,7.11637123931,0.453117061522
 02/11  13:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,8.02885202154,7.57573072804,0.453121293501
 02/11  14:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,7.77554619622,7.32243263681,0.453113559409
 02/11  15:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,6.9356843647,6.48257351646,0.453110848243
 02/11  16:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,5.99160751414,5.97160751414,0.02
 02/11  17:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,7.51853712205,7.06542793446,0.453109187592
 02/11  18:00:00,5.67727246135,2.21692035961,0.0,0.0,0.2750026812,1.6500160872,9.97933586714,9.52623934202,0.453096525125
 02/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090578582,0.0,0.453090578582
 02/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061906444,0.0,0.453061906444
 02/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079908275,0.0,0.453079908275
 02/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074319795,0.0,0.453074319795
 02/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306580535,0.0,0.45306580535
 02/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055625447,0.0,0.453055625447
 02/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080501516,0.0,0.453080501516
 02/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079937977,0.0,0.453079937977
 02/12  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307268617,0.0,0.45307268617
 02/12  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087877259,0.0,0.453087877259
 02/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089630425,0.0,0.453089630425
 02/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086539199,0.0,0.453086539199
 02/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090883695,0.0,0.453090883695
 02/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085643444,0.0,0.453085643444
 02/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305764609,0.0,0.45305764609
 02/12  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084030882,0.0,0.453084030882
 02/12  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073659867,0.0,0.453073659867
 02/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062216966,0.0,0.453062216966
 02/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066672078,0.0,0.453066672078
 02/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305449394,0.0,0.45305449394
 02/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086093705,0.0,0.453086093705
 02/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082192421,0.0,0.453082192421
 02/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078288446,0.0,0.453078288446
 02/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088303347,0.0,0.453088303347
 02/13  07:00:00,6.88611383828,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,21.9142909109,21.8942909109,0.02
 02/13  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,20.2369589922,19.7838597827,0.453099209509
 02/13  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,9.66660334294,9.21345022184,0.4531531211
 02/13  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,5.95121046197,5.4980581558,0.453152306164
 02/13  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.858811281,4.40564312908,0.453168151913
 02/13  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.51495618949,3.62860015922,0.886356030266
 02/13  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,4.31854950358,3.86535053881,0.453198964774
 02/13  14:00:00,12.1188521047,2.21692035961,0.00183522190383,0.0,4.9500482616,4.9500482616,2.55389547311,2.10074730595,0.453148167162
 02/13  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.68799452897,1.23486920113,0.453125327842
 02/13  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.57558100064,1.12243380668,0.453147193967
 02/13  17:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.89278720254,1.43962340893,0.453163793612
 02/13  18:00:00,9.25230731695,2.21692035961,0.0,0.0,2.750026812,2.750026812,5.65975218056,5.20659823851,0.453153942051
 02/13  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,8.50313798967,8.05001374345,0.45312424622
 02/13  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,9.36465548851,8.91155595525,0.45309953326
 02/13  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,10.4702530172,10.0171527272,0.453100289977
 02/13  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,10.8236657343,10.3705860422,0.453079692099
 02/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072433794,0.0,0.453072433794
 02/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068518943,0.0,0.453068518943
 02/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064602802,0.0,0.453064602802
 02/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060687472,0.0,0.453060687472
 02/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066289349,0.0,0.453066289349
 02/14  07:00:00,6.88611383828,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,12.8712459978,12.4181699202,0.453076077634
 02/14  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,13.5795565021,13.5595565021,0.02
 02/14  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,7.16842744812,6.71532762295,0.453099825167
 02/14  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,5.53225769871,5.07912898776,0.453128710955
 02/14  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.89727742602,4.01098655723,0.886290868785
 02/14  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.56711041935,3.11397155688,0.453138862473
 02/14  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,4.74314022845,4.28996186232,0.453178366131
 02/14  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.24023074573,2.78709955745,0.453131188277
 02/14  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.84608310417,2.39294960975,0.453133494421
 02/14  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.32196432415,1.86883451549,0.453129808661
 02/14  17:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.45441057502,1.5681190416,0.886291533421
 02/14  18:00:00,9.25230731695,2.21692035961,0.0,0.0,2.750026812,2.750026812,4.96495382351,4.51185376404,0.453100059465
 02/14  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,6.18379722759,6.16379722759,0.02
 02/14  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,6.67551229101,6.2224215733,0.453090717712
 02/14  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,6.90955908492,6.45644943815,0.45310964677
 02/14  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,7.10040549138,6.64731025517,0.453095236214
 02/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089898678,0.0,0.453089898678
 02/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085983803,0.0,0.453085983803
 02/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082062837,0.0,0.453082062837
 02/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078139174,0.0,0.453078139174
 02/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081356538,0.0,0.453081356538
 02/15  07:00:00,6.88611383828,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,9.32614416742,8.87305210604,0.453092061381
 02/15  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,9.36464514923,8.91153072427,0.453114424958
 02/15  09:00:00,12.1174528869,2.21692035961,0.000436004115328,0.0,4.9500482616,4.9500482616,2.02874771649,1.57560493363,0.453142782851
 02/15  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.867752892062,0.414598749795,0.453154142267
 02/15  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.558811490135,0.105687333155,0.453124156979
 02/15  12:00:00,12.1188212919,2.21692035961,0.00180440905855,0.0,4.9500482616,4.9500482616,0.453179217499,0.0,0.453179217499
 02/15  13:00:00,11.5785801958,2.21692035961,0.0115686753756,0.0,4.9500482616,4.4000428992,0.453197644976,0.0,0.453197644976
 02/15  14:00:00,12.2487798885,2.21692035961,0.131763005712,0.0,4.9500482616,4.9500482616,0.886326748793,0.0,0.886326748793
 02/15  15:00:00,12.2684003874,2.21692035961,0.151383504539,0.0,4.9500482616,4.9500482616,0.453128567718,0.0,0.453128567718
 02/15  16:00:00,12.2384694483,2.21692035961,0.121452565462,0.0,4.9500482616,4.9500482616,0.453153713705,0.0,0.453153713705
 02/15  17:00:00,12.1979143505,2.21692035961,0.080897467706,0.0,4.9500482616,4.9500482616,0.453178765644,0.0,0.453178765644
 02/15  18:00:00,9.25351836409,2.21692035961,0.00121104714316,0.0,2.750026812,2.750026812,0.549417280199,0.0962870027112,0.453130277487
 02/15  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.08230993217,0.629205456308,0.453104475863
 02/15  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.37702939988,1.35702939988,0.02
 02/15  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,2.58390167557,2.13080576889,0.453095906676
 02/15  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,2.822093245,2.36902107176,0.453072173238
 02/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307097299,0.0,0.45307097299
 02/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067037143,0.0,0.453067037143
 02/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063097981,0.0,0.453063097981
 02/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059159945,0.0,0.453059159945
 02/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055223744,0.0,0.453055223744
 02/16  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/16  07:00:00,6.88611383828,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,4.74972994734,4.29665966136,0.45307028598
 02/16  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,6.80311249436,6.34999824525,0.453114249104
 02/16  09:00:00,12.1196875702,2.21692035961,0.00267068737598,0.0,4.9500482616,4.9500482616,0.906485542366,0.45333686518,0.453148677186
 02/16  10:00:00,12.1179091731,2.21692035961,0.000892290335707,0.0,4.9500482616,4.9500482616,0.45314784977,0.0,0.45314784977
 02/16  11:00:00,12.1426320419,2.21692035961,0.0256151590565,0.0,4.9500482616,4.9500482616,0.453168791972,0.0,0.453168791972
 02/16  12:00:00,12.3127582354,2.21692035961,0.195741352586,0.0,4.9500482616,4.9500482616,0.453183074234,0.0,0.453183074234
 02/16  13:00:00,11.8005986153,2.21692035961,0.233587094913,0.0,4.9500482616,4.4000428992,0.45313617847,0.0,0.45313617847
 02/16  14:00:00,12.4261128033,2.21692035961,0.309095920527,0.0,4.9500482616,4.9500482616,0.886363832712,0.0,0.886363832712
 02/16  15:00:00,12.3458907532,2.21692035961,0.22887387038,0.0,4.9500482616,4.9500482616,0.453154091114,0.0,0.453154091114
 02/16  16:00:00,12.1881107179,2.21692035961,0.0710938350538,0.0,4.9500482616,4.9500482616,0.453145464933,0.0,0.453145464933
 02/16  17:00:00,12.1294306924,2.21692035961,0.0124138095721,0.0,4.9500482616,4.9500482616,0.453167015173,0.0,0.453167015173
 02/16  18:00:00,9.25662289352,2.21692035961,0.00431557657634,0.0,2.750026812,2.750026812,0.906643278819,0.453511266407,0.453132012412
 02/16  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,2.0234987143,1.57038901838,0.453109695916
 02/16  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,3.35102245425,2.89792045912,0.453101995139
 02/16  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,4.16732717144,4.14732717144,0.02
 02/16  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,5.45369895564,5.00061167309,0.453087282546
 02/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087074962,0.0,0.453087074962
 02/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083126239,0.0,0.453083126239
 02/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079176363,0.0,0.453079176363
 02/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075224635,0.0,0.453075224635
 02/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071271564,0.0,0.453071271564
 02/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/17  07:00:00,6.88611383828,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,8.26788571492,7.81480061177,0.453085103142
 02/17  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,11.9860710789,11.5329665941,0.453104484748
 02/17  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,5.37801544799,4.92487245622,0.453142991772
 02/17  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.84311676776,3.38997670334,0.453140064423
 02/17  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.43492428694,2.98181565324,0.453108633698
 02/17  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.43727926074,2.984112162,0.453167098748
 02/17  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,4.48586946877,3.59947469623,0.886394772542
 02/17  14:00:00,12.1175712106,2.21692035961,0.000554327740426,0.0,4.9500482616,4.9500482616,1.64320178534,1.19000189394,0.453199891393
 02/17  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.36728529049,0.914136202563,0.453149087928
 02/17  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.3180276193,0.864902657005,0.453124962293
 02/17  17:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.74577545497,1.29259918025,0.453176274717
 02/17  18:00:00,9.25230731695,2.21692035961,0.0,0.0,2.750026812,2.750026812,5.84791083892,5.39477846008,0.453132378839
 02/17  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,8.30867249406,7.85555983598,0.45311265808
 02/17  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,9.16184743037,8.70876028893,0.453087141445
 02/17  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,9.68703392343,9.66703392343,0.02
 02/17  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,11.0162473348,10.5631419354,0.453105399367
 02/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066521977,0.0,0.453066521977
 02/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081709818,0.0,0.453081709818
 02/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058481022,0.0,0.453058481022
 02/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090288162,0.0,0.453090288162
 02/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086328736,0.0,0.453086328736
 02/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062396123,0.0,0.453062396123
 02/18  07:00:00,6.88611383828,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,17.0784109613,17.0584109613,0.02
 02/18  08:00:00,4.96694717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,18.9835743149,18.5304698016,0.453104513257
 02/18  09:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,14.1758784437,13.7227669869,0.453111456881
 02/18  10:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,12.2170050673,11.7638795731,0.453125494208
 02/18  11:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,11.9452287998,11.9252287998,0.02
 02/18  12:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,11.6818645039,11.2287337259,0.453130778042
 02/18  13:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,13.1248202955,12.6717160458,0.453104249637
 02/18  14:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,11.8367860537,11.3836719183,0.453114135422
 02/18  15:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,10.9707193042,10.517622589,0.45309671521
 02/18  16:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,11.3579274056,10.9048180854,0.453109320213
 02/18  17:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,11.8863034664,11.8663034664,0.02
 02/18  18:00:00,5.67727246135,2.21692035961,0.0,0.0,0.2750026812,1.6500160872,14.3331779654,13.8800892667,0.453088698717
 02/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082113337,0.0,0.453082113337
 02/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090671995,0.0,0.453090671995
 02/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069743586,0.0,0.453069743586
 02/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066963855,0.0,0.453066963855
 02/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059096085,0.0,0.453059096085
 02/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  03:00:00,4.65351434157,0.425076930789,0.000418642379245,0.0,0.2750026812,1.6500160872,0.543311282806,0.0902259323195,0.453085350487
 02/19  04:00:00,5.13077162788,0.90233834612,0.000414513355828,0.0,0.2750026812,1.6500160872,0.746971100154,0.293896134647,0.453074965508
 02/19  05:00:00,5.21118107236,0.983162303961,0.0,0.0,0.2750026812,1.6500160872,0.57835006174,0.55835006174,0.02
 02/19  06:00:00,5.53978744938,1.31176868098,0.0,0.0,0.2750026812,1.6500160872,1.54764552363,1.09456092751,0.453084596116
 02/19  07:00:00,4.6599528845,1.19960078277,0.0,0.0,0.2750026812,1.6500160872,1.97742914458,1.52435009219,0.453079052387
 02/19  08:00:00,3.12379450571,1.19792929375,0.000846443553304,0.0,0.2750026812,1.6500160872,1.05007554549,1.03007554549,0.02
 02/19  09:00:00,2.56025869858,0.635239930173,0.0,0.0,0.2750026812,1.6500160872,1.16029352534,0.707212971603,0.453080553733
 02/19  10:00:00,2.55538510351,0.630366335104,0.0,0.0,0.2750026812,1.6500160872,0.935560613072,0.482478561348,0.453082051725
 02/19  11:00:00,2.56025869858,0.635239930173,0.0,0.0,0.2750026812,1.6500160872,0.435153359157,0.415153359157,0.02
 02/19  12:00:00,2.39784049803,0.471992124593,0.000829605030412,0.0,0.2750026812,1.6500160872,0.678552875428,0.225462372098,0.453090503331
 02/19  13:00:00,2.25238592363,0.327367155225,0.0,0.0,0.2750026812,1.6500160872,0.673023909569,0.219943857311,0.453080052259
 02/19  14:00:00,2.4215076179,0.494617011809,0.00187183768265,0.0,0.2750026812,1.6500160872,0.180199643733,0.160199643733,0.02
 02/19  15:00:00,2.17963766691,0.254618898508,0.0,0.0,0.2750026812,1.6500160872,0.546361705112,0.093304313773,0.453057391339
 02/19  16:00:00,2.21601179527,0.290993026866,0.0,0.0,0.2750026812,1.6500160872,0.61867832724,0.165591160618,0.453087166622
 02/19  17:00:00,2.21601179527,0.290993026866,0.0,0.0,0.2750026812,1.6500160872,0.151662023577,0.131662023577,0.02
 02/19  18:00:00,3.34326237636,0.266743607961,0.0,0.0,0.2750026812,1.6500160872,0.723252377307,0.270163713482,0.453088663825
 02/19  19:00:00,4.8691551924,0.639517497768,0.00161892622664,0.0,0.2750026812,1.6500160872,0.860734150088,0.407650427501,0.453083722587
 02/19  20:00:00,4.82926003623,0.601241267825,0.0,0.0,0.2750026812,1.6500160872,0.448342208752,0.428342208752,0.02
 02/19  21:00:00,5.10640957285,0.877078813535,0.00131199090966,0.0,0.2750026812,1.6500160872,0.969382956811,0.516303402777,0.453079554034
 02/19  22:00:00,5.1694793259,0.941149272012,0.000311285484466,0.0,0.2750026812,1.6500160872,0.787303144055,0.334243051871,0.453060092184
 02/19  23:00:00,5.10509758194,0.877078813535,0.0,0.0,0.2750026812,1.6500160872,0.784043851145,0.764043851145,0.02
 02/19  24:00:00,5.20310537124,0.975086602836,0.0,0.0,0.2750026812,1.6500160872,1.00381208889,0.550728970744,0.453083118145
 02/20  01:00:00,5.13903491276,0.911016144359,0.0,0.0,0.2750026812,1.6500160872,1.06449194772,1.04449194772,0.02
 02/20  02:00:00,5.20310537124,0.975086602836,0.0,0.0,0.2750026812,1.6500160872,1.20164262483,0.748557646349,0.453084978484
 02/20  03:00:00,5.13903491276,0.911016144359,0.0,0.0,0.2750026812,1.6500160872,1.69517668034,1.24211546827,0.453061212076
 02/20  04:00:00,5.31132461064,1.08330584224,0.0,0.0,0.2750026812,1.6500160872,0.919484609949,0.899484609949,0.02
 02/20  05:00:00,5.35547339157,1.12745462316,0.0,0.0,0.2750026812,1.6500160872,1.88742212187,1.43433464542,0.453087476446
 02/20  06:00:00,5.47365346975,1.24563470134,0.0,0.0,0.2750026812,1.6500160872,1.95143534212,1.49834374571,0.453091596409
 02/20  07:00:00,4.71406250421,1.25371040247,0.0,0.0,0.2750026812,1.6500160872,1.6703139588,1.6503139588,0.02
 02/20  08:00:00,2.93421322197,1.00874164087,0.00045281269423,0.0,0.2750026812,1.6500160872,1.4690070522,1.01592766996,0.453079382241
 02/20  09:00:00,2.56025869858,0.635239930173,0.0,0.0,0.2750026812,1.6500160872,1.10559789815,0.652514132338,0.453083765816
 02/20  10:00:00,2.52215789679,0.596429004281,0.000710124105542,0.0,0.2750026812,1.6500160872,0.358776620454,0.338776620454,0.02
 02/20  11:00:00,2.27057298781,0.345554219404,0.0,0.0,0.2750026812,1.6500160872,0.624554551831,0.171468726518,0.453085825313
 02/20  12:00:00,2.1068894102,0.181870641791,0.0,0.0,0.2750026812,1.6500160872,0.537138112162,0.0840429012445,0.453095210918
 02/20  13:00:00,2.14326353855,0.21824477015,0.0,0.0,0.2750026812,1.6500160872,0.0834597360263,0.0634597360263,0.02
 02/20  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086541483,0.0,0.453086541483
 02/20  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073420042,0.0,0.453073420042
 02/20  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  17:00:00,2.1687254284,0.24370666,0.0,0.0,0.2750026812,1.6500160872,0.609512089934,0.156426637782,0.453085452152
 02/20  18:00:00,3.44026005199,0.363741283583,0.0,0.0,0.2750026812,1.6500160872,0.649307983344,0.196219303322,0.453088680022
 02/20  19:00:00,4.51901179527,0.290993026866,0.0,0.0,0.2750026812,1.6500160872,0.238232979065,0.218232979065,0.02
 02/20  20:00:00,4.51901179527,0.290993026866,0.0,0.0,0.2750026812,1.6500160872,0.569579811369,0.116501586982,0.453078224388
 02/20  21:00:00,4.51901179527,0.290993026866,0.0,0.0,0.2750026812,1.6500160872,0.590995459081,0.13790988082,0.453085578261
 02/20  22:00:00,4.79740902066,0.567365268526,0.00202498372547,0.0,0.2750026812,1.6500160872,0.250227387615,0.230227387615,0.02
 02/20  23:00:00,4.93173888103,0.701449172448,0.0022709401827,0.0,0.2750026812,1.6500160872,0.694626203559,0.241557263491,0.453068940068
 02/20  24:00:00,5.00681481283,0.774197429165,0.0045986152587,0.0,0.2750026812,1.6500160872,0.74558233409,0.292523752947,0.453058581143
 02/21  01:00:00,5.06901715767,0.290993026866,0.0,0.0,0.2750026812,2.2000214496,0.125424488798,0.105424488798,0.02
 02/21  02:00:00,5.34116379887,0.559756862185,0.00338280587828,0.0,0.2750026812,2.2000214496,0.581026672338,0.127971052571,0.453055619767
 02/21  03:00:00,5.27461977705,0.493249606173,0.00334604007072,0.0,0.2750026812,2.2000214496,0.12987865964,0.10987865964,0.02
 02/21  04:00:00,5.51948381015,0.737823300806,0.0036363785442,0.0,0.2750026812,2.2000214496,0.635650252856,0.182561365859,0.453088886997
 02/21  05:00:00,4.99626890095,0.21824477015,0.0,0.0,0.2750026812,2.2000214496,0.495443286385,0.0423599200173,0.453083366367
 02/21  06:00:00,5.27127158215,0.21824477015,0.0,0.0,0.5500053624,2.2000214496,0.0441609182789,0.0241609182789,0.02
 02/21  07:00:00,6.50228050495,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,23.5761756533,23.1230767008,0.453098952565
 02/21  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,21.2054463144,20.7523411734,0.453105140941
 02/21  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,11.9813824349,11.5282805029,0.453101931961
 02/21  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,7.05035656045,6.59719123981,0.453165320643
 02/21  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,5.24505769262,4.79189867281,0.453159019814
 02/21  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.18837780672,3.73520746992,0.453170336806
 02/21  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,5.19202910437,4.30564617956,0.886382924812
 02/21  14:00:00,12.1203718269,2.21692035961,0.00335494411597,0.0,4.9500482616,4.9500482616,3.23056765694,2.77736980227,0.453197854663
 02/21  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.62857939737,2.17547240294,0.453106994425
 02/21  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.38996275083,1.9368092117,0.453153539121
 02/21  17:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.5282802485,2.07510751493,0.453172733562
 02/21  18:00:00,8.86847398361,2.21692035961,0.0,0.0,2.750026812,2.750026812,6.72324251937,6.27010696476,0.453135554609
 02/21  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,8.90530107961,8.45219076318,0.453110316431
 02/21  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,9.50495744934,9.05186983785,0.453087611487
 02/21  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,9.92118086431,9.46806638703,0.453114477281
 02/21  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,9.62449941638,9.60449941638,0.02
 02/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075339695,0.0,0.453075339695
 02/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069451962,0.0,0.453069451962
 02/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065399881,0.0,0.453065399881
 02/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061349807,0.0,0.453061349807
 02/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057301059,0.0,0.453057301059
 02/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067015555,0.0,0.453067015555
 02/22  07:00:00,6.50228050495,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,12.5908611436,12.5708611436,0.02
 02/22  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,14.1963571981,13.743253311,0.453103887048
 02/22  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,5.85442556362,5.40127513828,0.453150425339
 02/22  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.15689266169,2.70373280897,0.45315985272
 02/22  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.01209670314,1.5589374331,0.453159270039
 02/22  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.96981447515,1.08353368281,0.886280792336
 02/22  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,2.32685587385,1.8736843448,0.453171529044
 02/22  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.4576888293,1.00449467555,0.453194153752
 02/22  15:00:00,12.1176036948,2.21692035961,0.000586812024356,0.0,4.9500482616,4.9500482616,1.08824041125,0.635085418737,0.45315499251
