Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/22  16:00:00,12.1222788771,2.21692035961,0.00526199424461,0.0,4.9500482616,4.9500482616,0.841171009677,0.388039019157,0.45313199052
 02/22  17:00:00,12.1176492458,2.21692035961,0.000632362987921,0.0,4.9500482616,4.9500482616,0.7223461319,0.269177685261,0.453168446639
 02/22  18:00:00,8.87019485999,2.21692035961,0.00172087637355,0.0,2.750026812,2.750026812,3.15220538039,2.6990701523,0.45313522809
 02/22  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,6.75940664399,6.30628198999,0.453124653999
 02/22  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,7.58615555092,7.13304320977,0.453112341151
 02/22  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,8.16336568529,7.71025130945,0.453114375837
 02/22  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,7.99208675241,7.97208675241,0.02
 02/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094176143,0.0,0.453094176143
 02/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077597418,0.0,0.453077597418
 02/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073524775,0.0,0.453073524775
 02/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069449967,0.0,0.453069449967
 02/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065374825,0.0,0.453065374825
 02/23  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072967069,0.0,0.453072967069
 02/23  07:00:00,6.50228050495,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,11.076428566,11.056428566,0.02
 02/23  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,13.0912491024,12.6381538272,0.453095275225
 02/23  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.93882478173,4.4856753523,0.453149429425
 02/23  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.88681626032,2.4336578047,0.453158455624
 02/23  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.13158598985,1.67841795706,0.45316803279
 02/23  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.24780553088,1.3614684253,0.886337105579
 02/23  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,2.32387723549,1.87069847025,0.453178765241
 02/23  14:00:00,12.1207703246,2.21692035961,0.00375344181842,0.0,4.9500482616,4.9500482616,1.26535516436,0.81218970587,0.453165458488
 02/23  15:00:00,12.1223870093,2.21692035961,0.00537012653546,0.0,4.9500482616,4.9500482616,1.09219642873,0.639054868711,0.453141560023
 02/23  16:00:00,12.1187656205,2.21692035961,0.00174873765704,0.0,4.9500482616,4.9500482616,0.993727545298,0.5405797548,0.453147790498
 02/23  17:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.01068018512,0.557525941279,0.453154243839
 02/23  18:00:00,8.8694794006,2.21692035961,0.00100541698294,0.0,2.750026812,2.750026812,3.54118922273,3.08802956087,0.453159661861
 02/23  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,6.85770223653,6.40457960597,0.453122630557
 02/23  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,8.14049824577,7.68738607877,0.453112166999
 02/23  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,9.34298562193,8.88987336752,0.453112254409
 02/23  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,10.2174021126,9.76431091609,0.45309119653
 02/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083695925,0.0,0.453083695925
 02/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079603344,0.0,0.453079603344
 02/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075504431,0.0,0.453075504431
 02/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071403882,0.0,0.453071403882
 02/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076811858,0.0,0.453076811858
 02/24  07:00:00,6.50228050495,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,13.6814752446,13.2283889736,0.453086271036
 02/24  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,15.8945240139,15.8745240139,0.02
 02/24  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,9.44001011662,8.98686689589,0.453143220738
 02/24  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,8.36077709558,7.47453438042,0.886242715162
 02/24  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,7.07072595852,6.61758800412,0.4531379544
 02/24  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,7.207867263,6.75468698002,0.453180282984
 02/24  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,8.74432591843,8.29114272453,0.453183193905
 02/24  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,7.2989376801,6.84580261867,0.453135061432
 02/24  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,7.12866953857,6.67553323938,0.45313629919
 02/24  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,6.98821829564,6.53508651513,0.453131780516
 02/24  17:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,7.80695178453,6.92065913017,0.886292654355
 02/24  18:00:00,8.86847398361,2.21692035961,0.0,0.0,2.750026812,2.750026812,11.6218366557,11.1687370814,0.453099574238
 02/24  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,13.1622913057,13.1422913057,0.02
 02/24  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,14.1100760363,13.6569863505,0.453089685787
 02/24  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,14.7135206095,14.2604125097,0.453108099766
 02/24  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,15.0362992627,14.5832058665,0.453093396167
 02/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087896238,0.0,0.453087896238
 02/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083782513,0.0,0.453083782513
 02/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079658332,0.0,0.453079658332
 02/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307553158,0.0,0.45307553158
 02/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  06:00:00,4.33036545682,0.102346688421,0.0,0.0,0.2750026812,1.6500160872,0.475451787741,0.0223732619102,0.453078525831
 02/25  07:00:00,6.50228050495,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,21.9254310348,21.4723421291,0.45308890575
 02/25  08:00:00,4.96694717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,22.9721565118,22.9521565118,0.02
 02/25  09:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,18.3426872868,17.8895993479,0.453087938919
 02/25  10:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,16.1513381572,15.6982104932,0.453127664024
 02/25  11:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,14.6349054842,14.1817830338,0.453122450451
 02/25  12:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,13.2795886943,12.8264811239,0.453107570351
 02/25  13:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,14.1456075864,13.6925278745,0.453079711933
 02/25  14:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,12.9012052963,12.8812052963,0.02
 02/25  15:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,12.2739746834,11.8208611036,0.453113579814
 02/25  16:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,12.5406506909,12.0875722092,0.453078481637
 02/25  17:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,13.3959395603,12.9428368841,0.453102676218
 02/25  18:00:00,5.29343912801,2.21692035961,0.0,0.0,0.2750026812,1.6500160872,14.7383682755,14.2852819013,0.453086374173
 02/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088264995,0.0,0.453088264995
 02/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076557926,0.0,0.453076557926
 02/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086911574,0.0,0.453086911574
 02/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082691841,0.0,0.453082691841
 02/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071196462,0.0,0.453071196462
 02/26  03:00:00,4.60748096926,0.376518814758,0.0029433860975,0.0,0.2750026812,1.6500160872,0.474782775054,0.021721931041,0.453060844013
 02/26  04:00:00,5.27525153084,1.04723276244,0.0,0.0,0.2750026812,1.6500160872,0.268467541197,0.248467541197,0.02
 02/26  05:00:00,5.35487129445,1.12685252605,0.0,0.0,0.2750026812,1.6500160872,0.963698414354,0.510612952888,0.453085461466
 02/26  06:00:00,5.56443826636,1.33641949796,0.0,0.0,0.2750026812,1.6500160872,1.15003495087,1.13003495087,0.02
 02/26  07:00:00,4.65935078739,1.19899868565,0.0,0.0,0.2750026812,1.6500160872,1.67134020747,1.21825052036,0.453089687114
 02/26  08:00:00,3.12608944169,1.19853139087,0.0025392824225,0.0,0.2750026812,1.6500160872,1.38631410444,0.933235189497,0.453078914942
 02/26  09:00:00,2.45841113917,0.53339237077,0.0,0.0,0.2750026812,1.6500160872,0.192358687706,0.172358687706,0.02
 02/26  10:00:00,2.11272196394,0.186655319531,0.00104787600406,0.0,0.2750026812,1.6500160872,0.480498392119,0.0274119213116,0.453086470807
 02/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308162501,0.0,0.45308162501
 02/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  13:00:00,2.1309723477,0.203623984943,0.00232959435042,0.0,0.2750026812,1.6500160872,0.469228010962,0.0161504780116,0.45307753295
 02/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453099598678,0.0,0.453099598678
 02/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091120379,0.0,0.453091120379
 02/26  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060709641,0.0,0.453060709641
 02/26  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  19:00:00,4.33714115348,0.109122385075,0.0,0.0,0.2750026812,1.6500160872,0.496885790407,0.0437988956972,0.45308689471
 02/26  20:00:00,4.51901179527,0.290993026866,0.0,0.0,0.2750026812,1.6500160872,0.55202770002,0.098951373965,0.453076326055
 02/26  21:00:00,4.9277578136,0.697644969278,0.00209407592298,0.0,0.2750026812,1.6500160872,0.246017407645,0.226017407645,0.02
 02/26  22:00:00,5.10563227789,0.877613509484,0.0,0.0,0.2750026812,1.6500160872,0.7555140712,0.302422168089,0.453091903111
 02/26  23:00:00,5.32655107663,1.09853230823,0.0,0.0,0.2750026812,1.6500160872,0.826481582725,0.373401567303,0.453080015421
 02/26  24:00:00,5.40036872525,1.17234995684,0.0,0.0,0.2750026812,1.6500160872,0.495464676347,0.475464676347,0.02
 02/27  01:00:00,5.8645320791,1.08650794829,0.0,0.0,0.2750026812,2.2000214496,0.796521013747,0.34344317587,0.453077837877
 02/27  02:00:00,6.04656896712,1.26854483631,0.0,0.0,0.2750026812,2.2000214496,0.962701222199,0.509608878459,0.45309234374
 02/27  03:00:00,6.0448974781,1.2668733473,0.0,0.0,0.2750026812,2.2000214496,0.864522703235,0.844522703235,0.02
 02/27  04:00:00,6.04656896712,1.26854483631,0.0,0.0,0.2750026812,2.2000214496,1.58126407818,1.12817603305,0.453088045132
 02/27  05:00:00,6.0448974781,1.2668733473,0.0,0.0,0.2750026812,2.2000214496,1.73807416567,1.28499044517,0.453083720495
 02/27  06:00:00,6.32157164832,1.26854483631,0.0,0.0,0.5500053624,2.2000214496,1.53636669181,1.51636669181,0.02
 02/27  07:00:00,6.11844717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,27.2212901123,26.7682306169,0.453059495373
 02/27  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,26.0628257242,25.6097246912,0.453101032997
 02/27  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,15.7444818984,15.2913375466,0.45314435184
 02/27  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,12.4838388086,12.0306977184,0.453141090284
 02/27  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,10.0453412308,9.59217886542,0.453162365351
 02/27  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,7.83235020024,7.37916838062,0.453181819623
 02/27  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,7.83399042238,7.38079437442,0.45319604796
 02/27  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,5.54071279102,4.6543458503,0.886366940721
 02/27  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.10429015582,3.65114929183,0.45314086399
 02/27  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.40494441765,2.95179888713,0.453145530521
 02/27  17:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.77909243918,3.32593405608,0.453158383092
 02/27  18:00:00,8.86847398361,2.21692035961,0.0,0.0,2.750026812,2.750026812,8.74008392107,8.28695242299,0.453131498081
 02/27  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,11.4755922032,11.0224703663,0.45312183686
 02/27  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,12.4348545986,11.9817647764,0.453089822183
 02/27  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,12.6118359913,12.5918359913,0.02
 02/27  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,13.5439913105,13.0908938673,0.453097443141
 02/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061187409,0.0,0.453061187409
 02/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056951719,0.0,0.453056951719
 02/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088485797,0.0,0.453088485797
 02/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308427224,0.0,0.45308427224
 02/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530800549,0.0,0.4530800549
 02/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/28  07:00:00,6.11844717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,17.107490224,16.6543967354,0.453093488603
 02/28  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,17.2614057876,16.8082933366,0.45311245104
 02/28  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,10.1019819747,9.64886308935,0.453118885396
 02/28  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,8.06082721294,7.60768288245,0.453144330496
 02/28  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,6.92179219336,6.46867947196,0.453112721394
 02/28  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,6.62164877467,6.16847928848,0.453169486197
 02/28  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,8.63238815392,7.74604579214,0.886342361778
 02/28  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,6.84164155207,6.3884703001,0.453171251971
 02/28  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,6.44020374982,5.9870885359,0.453115213916
 02/28  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,6.39521692701,5.94209659054,0.453120336467
 02/28  17:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,6.69222083673,6.23905208614,0.453168750594
 02/28  18:00:00,8.48464065028,2.21692035961,0.0,0.0,2.750026812,2.750026812,10.3604555902,9.90735763117,0.453097959037
 02/28  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,12.0662051931,11.6131005559,0.453104637238
 02/28  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,12.8802512607,12.4271726744,0.453078586292
 02/28  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,13.1785985264,13.1585985264,0.02
 02/28  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,13.7981386415,13.3450424826,0.453096158903
 02/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057136193,0.0,0.453057136193
 02/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088546644,0.0,0.453088546644
 03/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084294845,0.0,0.453084294845
 03/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080043033,0.0,0.453080043033
 03/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075788311,0.0,0.453075788311
 03/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/01  07:00:00,6.11844717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,18.7645035695,18.3114128978,0.453090671678
 03/01  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,18.972563008,18.5194493827,0.453113625342
 03/01  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,11.9236001089,11.4704486702,0.453151438755
 03/01  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,10.0506845818,9.59756918824,0.453115393547
 03/01  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,8.96981967969,8.51667460473,0.453145074961
 03/01  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,7.75163875061,7.29850607859,0.453132672022
 03/01  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,7.95090098008,7.06452002806,0.886380952015
 03/01  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.92289721406,4.46973008799,0.45316712607
 03/01  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.54142082698,4.08827304475,0.453147782233
 03/01  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.33247894182,3.8793276069,0.453151334921
 03/01  17:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.05487301542,3.60173933086,0.453133684558
 03/01  18:00:00,8.48464065028,2.21692035961,0.0,0.0,2.750026812,2.750026812,8.05909223895,7.60596213568,0.453130103278
 03/01  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,10.201710238,9.7486233859,0.453086852122
 03/01  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,11.0844659036,10.6313574534,0.453108450265
 03/01  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,11.8821836731,11.4290925599,0.453091113208
 03/01  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,11.9706613828,11.9506613828,0.02
 03/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086278468,0.0,0.453086278468
 03/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081899728,0.0,0.453081899728
 03/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077603418,0.0,0.453077603418
 03/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073311254,0.0,0.453073311254
 03/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306901761,0.0,0.45306901761
 03/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080510448,0.0,0.453080510448
 03/02  07:00:00,6.11844717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,17.3213941185,17.3013941185,0.02
 03/02  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,17.8000518388,17.3469488214,0.453103017484
 03/02  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,9.26868684643,8.8155437744,0.453143072032
 03/02  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,6.87202783445,6.41888136138,0.453146473069
 03/02  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,5.73133174049,5.27818707991,0.453144660573
 03/02  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.190640119,3.73747758113,0.453162537873
 03/02  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,5.38943978151,4.50313145106,0.886308330449
 03/02  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.86465670451,2.41146031307,0.453196391436
 03/02  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.32405525556,1.87093813176,0.4531171238
 03/02  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.22937985666,1.77622761725,0.45315223941
 03/02  17:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.39831236635,1.94514917145,0.453163194894
 03/02  18:00:00,8.48464065028,2.21692035961,0.0,0.0,2.750026812,2.750026812,7.21325263266,6.76012736191,0.453125270742
 03/02  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,10.219416518,9.76630076924,0.453115748748
 03/02  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,11.1509972755,10.6979050679,0.453092207675
 03/02  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,12.3127159967,11.8596427563,0.453073240474
 03/02  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,12.435419021,12.415419021,0.02
 03/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091326673,0.0,0.453091326673
 03/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072686082,0.0,0.453072686082
 03/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068351868,0.0,0.453068351868
 03/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064019754,0.0,0.453064019754
 03/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059688132,0.0,0.453059688132
 03/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069003588,0.0,0.453069003588
 03/03  07:00:00,6.11844717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,18.0337959659,18.0137959659,0.02
 03/03  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,19.7608830627,19.3077777886,0.453105274092
 03/03  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,10.7411509269,10.2880004832,0.453150443674
 03/03  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,7.89085867159,7.43770553347,0.453153138119
 03/03  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,6.59965218925,6.14649051843,0.453161670815
 03/03  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,6.2238620523,5.33753101036,0.886331041949
 03/03  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,6.30595855964,5.8527955842,0.453162975441
 03/03  14:00:00,12.1183581949,2.21692035961,0.00134131207828,0.0,4.9500482616,4.9500482616,4.53226851919,4.07908385688,0.453184662309
 03/03  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.54927468415,3.09613186422,0.453142819939
 03/03  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.14616089668,2.6930118154,0.453149081275
 03/03  17:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.35693583671,2.90378092838,0.453154908325
 03/03  18:00:00,8.48464065028,2.21692035961,0.0,0.0,2.750026812,2.750026812,7.73931705129,7.28618207979,0.453134971491
 03/03  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,10.5496092486,10.0964926128,0.453116635782
 03/03  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,11.7280581138,11.2749619489,0.453096164874
 03/03  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,12.5717700833,12.1186724473,0.453097636035
 03/03  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,12.4347486785,12.4147486785,0.02
 03/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090128096,0.0,0.453090128096
 03/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060619053,0.0,0.453060619053
 03/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056250753,0.0,0.453056250753
 03/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087628614,0.0,0.453087628614
 03/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530832666,0.0,0.4530832666
 03/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092636015,0.0,0.453092636015
 03/04  07:00:00,6.11844717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,19.5589503618,19.5389503618,0.02
 03/04  08:00:00,4.96694717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,21.3811393696,20.9280498176,0.453089552044
 03/04  09:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,16.0060856257,15.5529756661,0.453109959532
 03/04  10:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,13.3921768034,12.9390565962,0.453120207202
 03/04  11:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,12.0026471615,11.5495366258,0.453110535702
 03/04  12:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,10.3840492269,10.3640492269,0.02
 03/04  13:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,11.4806784952,11.0275538252,0.453124669997
 03/04  14:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,10.8960418049,10.4429288684,0.453112936509
 03/04  15:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,9.84262979201,9.3895383226,0.453091469411
 03/04  16:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,9.79740021053,9.34430117948,0.453099031052
 03/04  17:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,10.2311071053,10.2111071053,0.02
 03/04  18:00:00,4.90960579468,2.21692035961,0.0,0.0,0.2750026812,1.6500160872,12.34370595,11.8906002178,0.453105732147
 03/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085506754,0.0,0.453085506754
 03/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073563045,0.0,0.453073563045
 03/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308788095,0.0,0.45308788095
 03/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087252459,0.0,0.453087252459
 03/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307971305,0.0,0.45307971305
 03/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069128711,0.0,0.453069128711
 03/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058546269,0.0,0.453058546269
 03/05  05:00:00,4.30076702512,0.0727482567166,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  06:00:00,4.86315179127,0.634643902699,0.000489120161917,0.0,0.2750026812,1.6500160872,0.745556731681,0.292470426562,0.453086305119
 03/05  07:00:00,3.39350985083,0.700379780549,0.000444635214041,0.0,0.2750026812,1.6500160872,0.703519328265,0.250434646172,0.453084682093
 03/05  08:00:00,2.2111382002,0.286119431797,0.0,0.0,0.2750026812,1.6500160872,0.138224542215,0.118224542215,0.02
 03/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090449496,0.0,0.453090449496
 03/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086688224,0.0,0.453086688224
 03/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081574824,0.0,0.453081574824
 03/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077740464,0.0,0.453077740464
 03/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307442549,0.0,0.45307442549
 03/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079917376,0.0,0.453079917376
 03/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084198606,0.0,0.453084198606
 03/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082177872,0.0,0.453082177872
 03/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088861039,0.0,0.453088861039
 03/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072836294,0.0,0.453072836294
 03/05  23:00:00,4.37351528184,0.145496513433,0.0,0.0,0.2750026812,1.6500160872,0.0426966191185,0.0226966191185,0.02
 03/05  24:00:00,4.44626353855,0.21824477015,0.0,0.0,0.2750026812,1.6500160872,0.480803379178,0.0277235030864,0.453079876092
 03/06  01:00:00,4.99626890095,0.21824477015,0.0,0.0,0.2750026812,2.2000214496,0.477842011238,0.0247870979663,0.453054913271
 03/06  02:00:00,5.06901715767,0.290993026866,0.0,0.0,0.2750026812,2.2000214496,0.075928403773,0.055928403773,0.02
 03/06  03:00:00,4.99626890095,0.21824477015,0.0,0.0,0.2750026812,2.2000214496,0.509028197589,0.0559419758844,0.453086221705
 03/06  04:00:00,5.20759817557,0.428881133959,0.000692910811478,0.0,0.2750026812,2.2000214496,0.587417558588,0.134335778557,0.453081780031
 03/06  05:00:00,5.42004056751,0.639517497768,0.00249893894275,0.0,0.2750026812,2.2000214496,0.318229619277,0.298229619277,0.02
 03/06  06:00:00,5.55147364386,0.497825187505,0.000621644351379,0.0,0.5500053624,2.2000214496,0.675958094222,0.222870017447,0.453088076775
 03/06  07:00:00,5.73461383828,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,22.8706284725,22.4175700502,0.453058422318
 03/06  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,20.7724432604,20.7524432604,0.02
 03/06  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,10.5637365419,10.1106064499,0.453130092053
 03/06  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,7.41902823903,6.53271524031,0.886312998717
 03/06  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,5.45659228416,5.00345128393,0.453141000224
 03/06  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.4387047392,3.98555889372,0.453145845484
 03/06  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,3.80823243601,3.35503017388,0.453202262134
 03/06  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.05251712189,1.59934777361,0.45316934828
 03/06  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.76633024786,1.3131629603,0.453167287566
 03/06  16:00:00,12.1197894093,2.21692035961,0.00277252645599,0.0,4.9500482616,4.9500482616,1.12195785693,0.668832692743,0.45312516419
 03/06  17:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.37111650145,0.484808591874,0.886307909576
 03/06  18:00:00,8.48464065028,2.21692035961,0.0,0.0,2.750026812,2.750026812,3.18341463126,2.73029922336,0.453115407907
 03/06  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,5.28143869024,5.26143869024,0.02
 03/06  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,6.54776318001,6.09466372346,0.453099456546
 03/06  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,7.24853882494,6.79544385224,0.453094972702
 03/06  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,7.73823805884,7.28515818958,0.453079869263
 03/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074139339,0.0,0.453074139339
 03/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069652002,0.0,0.453069652002
 03/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065152134,0.0,0.453065152134
 03/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060652305,0.0,0.453060652305
 03/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063084774,0.0,0.453063084774
 03/07  07:00:00,5.73461383828,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,11.1685656383,10.7154724997,0.453093138634
 03/07  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,11.450789706,11.430789706,0.02
 03/07  09:00:00,12.1177647736,2.21692035961,0.000747890780305,0.0,4.9500482616,4.9500482616,3.53960978442,3.08648669559,0.453123088825
 03/07  10:00:00,12.1180485354,2.21692035961,0.00103165258588,0.0,4.9500482616,4.9500482616,1.63765810507,0.751336156979,0.886321948095
 03/07  11:00:00,12.1191185775,2.21692035961,0.00210169470226,0.0,4.9500482616,4.9500482616,0.524722948669,0.0715659745846,0.453156974085
 03/07  12:00:00,12.1750476156,2.21692035961,0.0580307328317,0.0,4.9500482616,4.9500482616,0.453184375451,0.0,0.453184375451
 03/07  13:00:00,11.7339154273,2.21692035961,0.166903906884,0.0,4.9500482616,4.4000428992,0.453195846403,0.0,0.453195846403
 03/07  14:00:00,12.3636532129,2.21692035961,0.246636330086,0.0,4.9500482616,4.9500482616,0.453145603269,0.0,0.453145603269
 03/07  15:00:00,12.323998064,2.21692035961,0.206981181164,0.0,4.9500482616,4.9500482616,0.453144529758,0.0,0.453144529758
 03/07  16:00:00,12.3233389062,2.21692035961,0.206322023429,0.0,4.9500482616,4.9500482616,0.453139823402,0.0,0.453139823402
 03/07  17:00:00,12.2594551436,2.21692035961,0.142438260785,0.0,4.9500482616,4.9500482616,0.886316543158,0.0,0.886316543158
 03/07  18:00:00,8.48509577309,2.21692035961,0.000455122810154,0.0,2.750026812,2.750026812,0.528301458425,0.075173101189,0.453128357236
 03/07  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.472475835801,0.452475835801,0.02
 03/07  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.17140941475,0.718297676977,0.453111737771
 03/07  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,1.51688669134,1.06377978954,0.453106901807
 03/07  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,1.5276435197,1.07455199914,0.453091520553
 03/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308565575,0.0,0.45308565575
 03/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081130249,0.0,0.453081130249
 03/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076587766,0.0,0.453076587766
 03/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307204403,0.0,0.45307204403
 03/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074470249,0.0,0.453074470249
 03/08  07:00:00,5.74425507229,2.21692035961,0.00964123401512,0.0,0.5500053624,2.2000214496,1.9147343398,1.46165004385,0.453084295954
 03/08  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.88018020644,4.42710043102,0.453079775423
 03/08  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.771434401893,0.318295734711,0.453138667182
 03/08  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.48767044347,0.0345343546609,0.453136088809
 03/08  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.690662968502,0.237526607694,0.453136360808
 03/08  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.42225724036,0.969085257737,0.453171982618
 03/08  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,3.83607917623,3.38290992605,0.453169250183
 03/08  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.71337346351,3.26017984377,0.453193619739
 03/08  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.68411444775,4.23095047636,0.453163971395
 03/08  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,5.59889228358,5.14574264104,0.453149642539
 03/08  17:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,6.27782941385,5.39151112725,0.886318286596
 03/08  18:00:00,8.48464065028,2.21692035961,0.0,0.0,2.750026812,2.750026812,9.71750685327,9.26439718998,0.453109663286
 03/08  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,11.5957280449,11.5757280449,0.02
 03/08  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,12.8750470123,12.4219486849,0.453098327399
 03/08  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,14.0578843976,13.6047689687,0.453115428957
 03/08  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,14.8519619555,14.3989000704,0.453061885083
 03/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058222417,0.0,0.453058222417
 03/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089350356,0.0,0.453089350356
 03/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084769752,0.0,0.453084769752
 03/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080184382,0.0,0.453080184382
 03/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082593512,0.0,0.453082593512
 03/09  07:00:00,5.73461383828,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,21.6911847977,21.2380924878,0.453092309885
 03/09  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,22.9476785539,22.4945578464,0.453120707481
 03/09  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,14.0318529289,13.5786959284,0.453157000475
 03/09  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,10.4071896531,9.95404448012,0.45314517303
 03/09  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,8.57570825955,8.12256427516,0.453143984397
 03/09  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,7.05326253312,6.60008289905,0.453179634069
 03/09  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,7.16444210912,6.71126578044,0.45317632868
 03/09  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,5.37279094562,4.9196282765,0.453162669119
 03/09  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,6.09785480671,5.2115530784,0.88630172831
 03/09  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,5.01460708718,4.56150775272,0.453099334463
 03/09  17:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.95711036983,4.50394783057,0.453162539261
 03/09  18:00:00,8.10080731695,2.21692035961,0.0,0.0,2.750026812,2.750026812,9.6283956353,9.17526136819,0.453134267109
 03/09  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,12.017141227,11.997141227,0.02
 03/09  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,13.4119164019,12.9588089267,0.453107475201
 03/09  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,14.2147497245,13.7616503792,0.453099345277
 03/09  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,15.1401989584,14.6871319471,0.453067011268
 03/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063254967,0.0,0.453063254967
 03/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058630827,0.0,0.453058630827
 03/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089682529,0.0,0.453089682529
 03/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085053577,0.0,0.453085053577
 03/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  06:00:00,5.26068281303,0.206832160639,0.000823840382282,0.0,0.5500053624,2.2000214496,0.474371933321,0.0212845039131,0.453087429408
 03/10  07:00:00,5.73461383828,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,21.7027300802,21.2496702182,0.45305986194
 03/10  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,22.3109400512,21.8578174078,0.453122643424
 03/10  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,12.3841639216,11.9310060309,0.453157890722
 03/10  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,8.76271223028,8.3095469446,0.453165285683
 03/10  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,6.98300300066,6.52983879326,0.453164207403
 03/10  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,6.13501748546,5.68183399531,0.453183490156
 03/10  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,6.56943334099,6.11625348607,0.45317985492
 03/10  14:00:00,12.1184462601,2.21692035961,0.00142937733491,0.0,4.9500482616,4.9500482616,4.93148987047,4.47832398445,0.453165886021
 03/10  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.42331647129,3.53702269947,0.886293771821
 03/10  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.5663037233,3.11316229149,0.453141431817
 03/10  17:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.63182751486,3.17866278626,0.453164728597
 03/10  18:00:00,8.10080731695,2.21692035961,0.0,0.0,2.750026812,2.750026812,7.74648144418,7.29334519472,0.453136249453
 03/10  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,10.3736810937,10.3536810937,0.02
 03/10  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,11.6544835778,11.2013728583,0.453110719482
 03/10  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,12.5027842824,12.0496832584,0.453101024023
 03/10  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,13.2714075034,12.8183389532,0.453068550263
 03/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064729924,0.0,0.453064729924
 03/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530600555,0.0,0.4530600555
 03/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055363428,0.0,0.453055363428
 03/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086389574,0.0,0.453086389574
 03/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088711016,0.0,0.453088711016
 03/11  07:00:00,5.73461383828,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,16.6199003513,16.1668392679,0.453061083389
 03/11  08:00:00,4.96694717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,16.3820942491,16.3620942491,0.02
 03/11  09:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,13.5052913928,13.0521949695,0.453096423274
 03/11  10:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,11.7326493495,11.2795397405,0.453109609022
 03/11  11:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,8.14749570753,7.69437771819,0.453117989346
 03/11  12:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,5.80167558749,5.34854952437,0.453126063126
 03/11  13:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,5.98894378891,5.53583815738,0.453105631533
 03/11  14:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,5.1841368057,5.1641368057,0.02
 03/11  15:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,4.39316464789,3.94005179631,0.453112851582
 03/11  16:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,4.60130719784,4.14823064884,0.453076549003
 03/11  17:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,5.13137074009,4.67827154047,0.453099199612
 03/11  18:00:00,4.52577246135,2.21692035961,0.0,0.0,0.2750026812,1.6500160872,5.84259560503,5.82259560503,0.02
 03/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095228584,0.0,0.453095228584
 03/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083309419,0.0,0.453083309419
 03/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070965002,0.0,0.453070965002
 03/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080527752,0.0,0.453080527752
 03/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075716328,0.0,0.453075716328
 03/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063777257,0.0,0.453063777257
 03/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087834045,0.0,0.453087834045
 03/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088521731,0.0,0.453088521731
 03/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078375013,0.0,0.453078375013
