Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/12  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086556278,0.0,0.453086556278
 03/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084973403,0.0,0.453084973403
 03/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091866228,0.0,0.453091866228
 03/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453099608697,0.0,0.453099608697
 03/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068378371,0.0,0.453068378371
 03/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076851279,0.0,0.453076851279
 03/12  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084072518,0.0,0.453084072518
 03/12  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084916566,0.0,0.453084916566
 03/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085759668,0.0,0.453085759668
 03/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062286785,0.0,0.453062286785
 03/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087582247,0.0,0.453087582247
 03/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078275603,0.0,0.453078275603
 03/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073504066,0.0,0.453073504066
 03/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068706693,0.0,0.453068706693
 03/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080628698,0.0,0.453080628698
 03/13  06:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,16.4442300935,16.4242300935,0.02
 03/13  07:00:00,6.45079122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,18.0780489093,17.6249729113,0.453075997991
 03/13  08:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,8.90404295719,8.45090469862,0.453138258564
 03/13  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,5.39802840741,4.94487362126,0.453154786147
 03/13  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.10375933057,2.65059278329,0.45316654728
 03/13  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.96661778635,1.51345021535,0.453167570995
 03/13  12:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,2.60598650597,1.71961049058,0.886376015393
 03/13  13:00:00,12.1225435845,2.21692035961,0.00552670166534,0.0,4.9500482616,4.9500482616,1.18357405498,0.730437304814,0.453136750166
 03/13  14:00:00,12.1181347798,2.21692035961,0.00111789696393,0.0,4.9500482616,4.9500482616,1.04791813859,0.5947671771,0.453150961487
 03/13  15:00:00,12.1245036599,2.21692035961,0.00748677706466,0.0,4.9500482616,4.9500482616,0.84235645237,0.389260057182,0.453096395187
 03/13  16:00:00,12.1189367681,2.21692035961,0.00191988533692,0.0,4.9500482616,4.9500482616,0.725797366524,0.272630301593,0.453167064931
 03/13  17:00:00,7.71834393824,2.21692035961,0.00136995462789,0.0,2.750026812,2.750026812,1.85560898515,1.40248135289,0.453127632254
 03/13  18:00:00,6.45079122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,3.86685513971,3.41373513443,0.453120005277
 03/13  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,5.55257083052,5.09946671799,0.453104112528
 03/13  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,6.63133706513,6.1782297388,0.453107326327
 03/13  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,7.00919829626,6.98919829626,0.02
 03/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078383984,0.0,0.453078383984
 03/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307346938,0.0,0.45307346938
 03/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068644079,0.0,0.453068644079
 03/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063790162,0.0,0.453063790162
 03/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058936313,0.0,0.453058936313
 03/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069539107,0.0,0.453069539107
 03/14  06:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,10.2638354388,10.2438354388,0.02
 03/14  07:00:00,6.45079122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,14.6799676611,14.2268543465,0.453113314595
 03/14  08:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,7.13165854253,6.67851109241,0.453147450126
 03/14  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.59012349425,4.13696436007,0.453159134173
 03/14  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.90169442929,2.44853944557,0.453154983713
 03/14  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.11312790074,1.65996622196,0.453161678778
 03/14  12:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,2.99250967664,2.10612973364,0.886379943001
 03/14  13:00:00,12.117781316,2.21692035961,0.000764433170901,0.0,4.9500482616,4.9500482616,1.44852654159,0.995329581162,0.453196960424
 03/14  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.20672628223,0.75358809242,0.453138189813
 03/14  15:00:00,12.1235570551,2.21692035961,0.00654017229036,0.0,4.9500482616,4.9500482616,1.01638900971,0.563247472498,0.453141537213
 03/14  16:00:00,12.1187654002,2.21692035961,0.00174851735083,0.0,4.9500482616,4.9500482616,0.926688482462,0.473535016839,0.453153465623
 03/14  17:00:00,7.71785912099,2.21692035961,0.00088513737425,0.0,2.750026812,2.750026812,2.26754662292,1.81441551017,0.453131112744
 03/14  18:00:00,6.45079122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.39817372357,3.94505541721,0.453118306364
 03/14  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,6.32262833553,5.86951639456,0.453111940968
 03/14  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,7.28939832095,7.26939832095,0.02
 03/14  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,8.35032722195,7.89722266253,0.45310455942
 03/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306483183,0.0,0.45306483183
 03/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059862132,0.0,0.453059862132
 03/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054980575,0.0,0.453054980575
 03/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085766525,0.0,0.453085766525
 03/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080866738,0.0,0.453080866738
 03/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/15  06:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,12.7588673414,12.3057724286,0.453094912827
 03/15  07:00:00,6.45079122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,16.447439624,15.9943405984,0.453099025657
 03/15  08:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,8.14667999385,7.69352757107,0.453152422775
 03/15  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.85726992487,4.40411074564,0.453159179231
 03/15  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.86714710803,2.41399218987,0.453154918161
 03/15  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.90404169656,1.4508669012,0.453174795369
 03/15  12:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,2.46381024988,1.57742594049,0.886384309392
 03/15  13:00:00,12.1193570022,2.21692035961,0.00234011942041,0.0,4.9500482616,4.9500482616,1.1236706096,0.670490521354,0.453180088242
 03/15  14:00:00,12.117701416,2.21692035961,0.000684533232213,0.0,4.9500482616,4.9500482616,0.862582478276,0.409431159127,0.45315131915
 03/15  15:00:00,12.123793604,2.21692035961,0.00677672117305,0.0,4.9500482616,4.9500482616,0.697755607052,0.244632398297,0.453123208755
 03/15  16:00:00,12.1177844434,2.21692035961,0.000767560582084,0.0,4.9500482616,4.9500482616,0.59593731392,0.142768307037,0.453169006883
 03/15  17:00:00,7.7183563223,2.21692035961,0.00138233869239,0.0,2.750026812,2.750026812,1.49887231799,1.04574183342,0.453130484562
 03/15  18:00:00,6.45079122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,2.87377852465,2.42066215372,0.453116370927
 03/15  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.88980458473,4.43671061147,0.453093973253
 03/15  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,5.80195644401,5.78195644401,0.02
 03/15  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,6.89966049755,6.44656878273,0.453091714818
 03/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082904645,0.0,0.453082904645
 03/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077962745,0.0,0.453077962745
 03/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073020109,0.0,0.453073020109
 03/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068053114,0.0,0.453068053114
 03/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063084771,0.0,0.453063084771
 03/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/16  06:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,11.3912962286,10.9382075781,0.453088650557
 03/16  07:00:00,6.45079122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,14.8447183843,14.3916378006,0.453080583641
 03/16  08:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,6.45237213077,5.99922420901,0.453147921759
 03/16  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.73655911071,3.2834042,0.45315491071
 03/16  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.1763544413,1.72318819281,0.45316624849
 03/16  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.57312769534,1.11995602301,0.453171672332
 03/16  12:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,2.10975042305,1.22338097724,0.886369445808
 03/16  13:00:00,12.1199642191,2.21692035961,0.0029473362599,0.0,4.9500482616,4.9500482616,0.949592356327,0.496433488899,0.453158867428
 03/16  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.711364716887,0.258264599343,0.453100117544
 03/16  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.552734074082,0.0996026519403,0.453131422142
 03/16  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.476778851189,0.0236099743298,0.453168876859
 03/16  17:00:00,7.71858934256,2.21692035961,0.00161535894363,0.0,2.750026812,2.750026812,1.51862814821,1.06550235384,0.453125794365
 03/16  18:00:00,6.45079122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,3.32450057817,2.87137392468,0.453126653487
 03/16  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,5.03791518435,4.58482136217,0.453093822175
 03/16  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,6.08644073668,6.06644073668,0.02
 03/16  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,7.37378833088,6.92068764392,0.453100686958
 03/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061309351,0.0,0.453061309351
 03/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056303924,0.0,0.453056303924
 03/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086968519,0.0,0.453086968519
 03/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308195323,0.0,0.45308195323
 03/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076932789,0.0,0.453076932789
 03/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/17  06:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,11.1902944149,10.7372053221,0.453089092735
 03/17  07:00:00,6.45079122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,14.8072223401,14.3541179256,0.45310441445
 03/17  08:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,7.11922124088,6.66606733686,0.45315390402
 03/17  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.07929770658,3.62614228723,0.45315541935
 03/17  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.51229633575,2.0591394701,0.453156865646
 03/17  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.68283895354,1.22966460988,0.453174343658
 03/17  12:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,2.15155368998,1.69835198957,0.453201700406
 03/17  13:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.61898706234,0.732612546645,0.886374515695
 03/17  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.07746283046,0.624330681067,0.45313214939
 03/17  15:00:00,12.1195074409,2.21692035961,0.00249055806352,0.0,4.9500482616,4.9500482616,0.772726379378,0.319592380691,0.453133998688
 03/17  16:00:00,12.1196169255,2.21692035961,0.00260004272628,0.0,4.9500482616,4.9500482616,0.598458781788,0.145339599739,0.453119182049
 03/17  17:00:00,7.71697398361,2.21692035961,0.0,0.0,2.750026812,2.750026812,2.41215918065,1.95902528024,0.453133900407
 03/17  18:00:00,6.45079122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,5.26629699739,4.81317265569,0.453124341702
 03/17  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,6.24986824288,6.22986824288,0.02
 03/17  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,7.72004658962,7.26693407963,0.453112509995
 03/17  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,8.59901888603,8.14592648883,0.453092397197
 03/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070992529,0.0,0.453070992529
 03/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306595505,0.0,0.45306595505
 03/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060882426,0.0,0.453060882426
 03/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055793751,0.0,0.453055793751
 03/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086372296,0.0,0.453086372296
 03/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  06:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,12.8422889031,12.3892262349,0.453062668185
 03/18  07:00:00,4.96694717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,16.2330561557,15.7799674923,0.453088663381
 03/18  08:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,11.0043973669,10.9843973669,0.02
 03/18  09:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,7.84969881254,7.39658057792,0.453118234613
 03/18  10:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,5.55939795938,5.10627959715,0.45311836223
 03/18  11:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,4.30939127914,3.85626120118,0.453130077955
 03/18  12:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,4.71012846628,4.25700550562,0.453122960653
 03/18  13:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,4.521983617,4.06888867577,0.453094941226
 03/18  14:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,3.61092383261,3.59092383261,0.02
 03/18  15:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,3.23427700721,2.78117035476,0.453106652452
 03/18  16:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,3.07633556112,2.62322507049,0.453110490628
 03/18  17:00:00,4.14193912801,2.21692035961,0.0,0.0,0.2750026812,1.6500160872,4.02158338588,3.56848705871,0.453096327165
 03/18  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093979217,0.0,0.453093979217
 03/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081622639,0.0,0.453081622639
 03/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078905326,0.0,0.453078905326
 03/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087714588,0.0,0.453087714588
 03/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062189335,0.0,0.453062189335
 03/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308525892,0.0,0.45308525892
 03/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074128299,0.0,0.453074128299
 03/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076277902,0.0,0.453076277902
 03/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063881685,0.0,0.453063881685
 03/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090001071,0.0,0.453090001071
 03/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085604005,0.0,0.453085604005
 03/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092355298,0.0,0.453092355298
 03/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086969508,0.0,0.453086969508
 03/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090890626,0.0,0.453090890626
 03/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308972777,0.0,0.45308972777
 03/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084340097,0.0,0.453084340097
 03/19  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081800738,0.0,0.453081800738
 03/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080891291,0.0,0.453080891291
 03/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078271412,0.0,0.453078271412
 03/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306710922,0.0,0.45306710922
 03/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059633309,0.0,0.453059633309
 03/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090038645,0.0,0.453090038645
 03/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084841621,0.0,0.453084841621
 03/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/20  06:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,13.3894191356,12.9363327957,0.453086339922
 03/20  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,14.4827064006,14.0295946627,0.453111737944
 03/20  08:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,7.01282272031,6.55967748453,0.453145235781
 03/20  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.61057103957,4.15743489834,0.453136141236
 03/20  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.93157899402,2.47841709454,0.453161899484
 03/20  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.20965920361,1.75650970922,0.453149494393
 03/20  12:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,3.11254429053,2.65937925969,0.453165030841
 03/20  13:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.40372460296,1.51740059126,0.886324011702
 03/20  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.9141665885,1.46103503993,0.453131548571
 03/20  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.00500023968,1.5518687916,0.45313144808
 03/20  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.0621338839,1.60901708364,0.453116800255
 03/20  17:00:00,7.71697398361,2.21692035961,0.0,0.0,2.750026812,2.750026812,5.4018927899,4.94879805671,0.453094733191
 03/20  18:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,7.35944935916,6.90632934838,0.453120010777
 03/20  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,7.48860847485,7.46860847485,0.02
 03/20  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,8.40688000888,7.95377232548,0.4531076834
 03/20  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,8.59118742041,8.13811964052,0.453067779891
 03/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066344824,0.0,0.453066344824
 03/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530611197,0.0,0.4530611197
 03/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055857306,0.0,0.453055857306
 03/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086221257,0.0,0.453086221257
 03/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080954677,0.0,0.453080954677
 03/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/21  06:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,10.8457014685,10.3926075527,0.453093915758
 03/21  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,12.5412525232,12.0881355018,0.453117021461
 03/21  08:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,5.39263060723,4.9394983918,0.453132215427
 03/21  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.96959818587,2.51644351878,0.453154667096
 03/21  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.46277273194,1.00960754957,0.453165182369
 03/21  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.932362819867,0.479188003899,0.453174815968
 03/21  12:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,1.397236064,0.944038290372,0.453197773623
 03/21  13:00:00,12.1199794934,2.21692035961,0.0029626105484,0.0,4.9500482616,4.9500482616,0.994814728879,0.108470685427,0.886344043452
 03/21  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453146188592,0.0,0.453146188592
 03/21  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453144821475,0.0,0.453144821475
 03/21  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453136387431,0.0,0.453136387431
 03/21  17:00:00,7.71697398361,2.21692035961,0.0,0.0,2.750026812,2.750026812,2.01461286507,1.56148473869,0.453128126383
 03/21  18:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.11878108177,3.6656582289,0.453122852862
 03/21  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.7251772378,4.7051772378,0.02
 03/21  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,6.38435164058,5.93124175528,0.453109885299
 03/21  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,7.28409018431,6.83100944156,0.453080742747
 03/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057979454,0.0,0.453057979454
 03/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088320921,0.0,0.453088320921
 03/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082993263,0.0,0.453082993263
 03/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307765704,0.0,0.45307765704
 03/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075545758,0.0,0.453075545758
 03/22  06:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,11.8682295726,11.4151431548,0.453086417864
 03/22  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,13.9184143534,13.4652951111,0.453119242311
 03/22  08:00:00,12.1172286034,2.21692035961,0.000211720620246,0.0,4.9500482616,4.9500482616,5.46310764939,5.0099518501,0.453155799287
 03/22  09:00:00,12.1172288829,2.21692035961,0.000212000137041,0.0,4.9500482616,4.9500482616,2.75289927478,2.2997436788,0.453155595974
 03/22  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.15962924802,0.706472417937,0.453156830082
 03/22  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.615622658449,0.162445919379,0.45317673907
 03/22  12:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,0.699776787842,0.246578261872,0.45319852597
 03/22  13:00:00,12.1217837681,2.21692035961,0.00476688525658,0.0,4.9500482616,4.9500482616,0.453167551105,0.0,0.453167551105
 03/22  14:00:00,12.1245496499,2.21692035961,0.00753276707846,0.0,4.9500482616,4.9500482616,0.453161484427,0.0,0.453161484427
 03/22  15:00:00,12.1205528904,2.21692035961,0.00353600756587,0.0,4.9500482616,4.9500482616,0.453153133009,0.0,0.453153133009
 03/22  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.886331385977,0.0,0.886331385977
 03/22  17:00:00,7.71838281651,2.21692035961,0.00140883289546,0.0,2.750026812,2.750026812,0.824402302389,0.371272237001,0.453130065388
 03/22  18:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.01242641297,0.992426412971,0.02
 03/22  19:00:00,8.37025979494,2.21692035961,0.000301898529352,0.0,1.6500160872,2.2000214496,3.03418319039,2.58107094437,0.453112246014
 03/22  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,4.78312953524,4.33002435258,0.453105182662
 03/22  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,5.37498489624,4.92189780242,0.453087093811
 03/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080449855,0.0,0.453080449855
 03/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075111009,0.0,0.453075111009
 03/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069696031,0.0,0.453069696031
 03/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064283027,0.0,0.453064283027
 03/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065606239,0.0,0.453065606239
 03/23  06:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,6.08348223955,5.63040804616,0.453074193389
 03/23  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,8.81673609468,8.79673609468,0.02
 03/23  08:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.44003925676,2.98691428291,0.453124973848
 03/23  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.91197559908,2.02571098027,0.88626461881
 03/23  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.14625447494,1.69311577008,0.453138704857
 03/23  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.15221028356,1.6990722128,0.453138070767
 03/23  12:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,3.36118384075,2.90801639548,0.453167445263
 03/23  13:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.12741676842,1.6742322756,0.453184492817
 03/23  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.03372885373,1.58057486742,0.453153986311
 03/23  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.89201554759,1.43891886703,0.453096680558
 03/23  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.78747888043,1.3343716515,0.453107228925
 03/23  17:00:00,7.71697398361,2.21692035961,0.0,0.0,2.750026812,2.750026812,5.34309611277,4.88995613121,0.453139981565
 03/23  18:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,7.45160411812,6.99851057288,0.453093545233
 03/23  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,8.41898649271,7.9659119115,0.453074581209
 03/23  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,9.30235545229,8.84926166047,0.453093791814
 03/23  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,9.62201971405,9.16894871836,0.453070995687
 03/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062453836,0.0,0.453062453836
 03/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057039541,0.0,0.453057039541
 03/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087153327,0.0,0.453087153327
 03/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081686027,0.0,0.453081686027
 03/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087420241,0.0,0.453087420241
 03/24  06:00:00,6.88611383828,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,12.8577231468,12.8377231468,0.02
 03/24  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,15.1996637317,14.7465565648,0.453107166882
 03/24  08:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,7.71242908485,7.25928960383,0.453139481022
 03/24  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,5.92791366985,5.47475783814,0.453155831703
 03/24  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.75315180733,4.30003490812,0.45311689921
 03/24  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.83342310109,2.94706885222,0.886354248874
 03/24  12:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,3.85001039275,3.39682827277,0.453182119985
 03/24  13:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.01052881639,1.55740438756,0.453124428831
 03/24  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.09035236309,0.637201161168,0.453151201921
 03/24  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.702993217135,0.249842598975,0.45315061816
 03/24  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.714991384559,0.261840975249,0.453150409311
 03/24  17:00:00,7.71697398361,2.21692035961,0.0,0.0,2.750026812,2.750026812,3.50578731931,3.05266284352,0.453124475787
 03/24  18:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,5.29111184645,4.83803328583,0.453078560617
 03/24  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,6.46591552356,6.01281380837,0.453101715189
 03/24  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,7.70473243311,7.25163060517,0.45310182794
 03/24  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,8.04665869534,8.02665869534,0.02
 03/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082323856,0.0,0.453082323856
 03/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074846591,0.0,0.453074846591
 03/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069340775,0.0,0.453069340775
 03/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063787044,0.0,0.453063787044
 03/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058233444,0.0,0.453058233444
 03/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065773776,0.0,0.453065773776
 03/25  06:00:00,6.88611383828,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,10.821701517,10.801701517,0.02
 03/25  07:00:00,4.96694717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,13.2250823878,12.7720015651,0.453080822761
 03/25  08:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,10.4503544132,9.99726771016,0.453086703013
 03/25  09:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,9.37217553778,8.91909351372,0.453082024054
 03/25  10:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,7.84508947874,7.82508947874,0.02
 03/25  11:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,7.47444523893,7.02132596222,0.453119276703
 03/25  12:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,8.06823481463,7.61511110477,0.453123709862
 03/25  13:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,7.52005321844,7.0669407745,0.453112443943
 03/25  14:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,7.63109613456,7.1780122635,0.453083871065
 03/25  15:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,7.3393942622,6.88630862226,0.453085639936
 03/25  16:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,7.07237777178,7.05237777178,0.02
 03/25  17:00:00,4.14193912801,2.21692035961,0.0,0.0,0.2750026812,1.6500160872,8.31998373391,7.86690624917,0.453077484738
 03/25  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084331764,0.0,0.453084331764
 03/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090838194,0.0,0.453090838194
 03/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066021987,0.0,0.453066021987
 03/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061626188,0.0,0.453061626188
 03/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056072437,0.0,0.453056072437
 03/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079699454,0.0,0.453079699454
 03/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068177588,0.0,0.453068177588
 03/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063310546,0.0,0.453063310546
 03/26  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056904274,0.0,0.453056904274
 03/26  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082192871,0.0,0.453082192871
 03/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088365674,0.0,0.453088365674
 03/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308933402,0.0,0.45308933402
 03/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089696812,0.0,0.453089696812
 03/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086865531,0.0,0.453086865531
 03/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084965048,0.0,0.453084965048
 03/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073176443,0.0,0.453073176443
 03/26  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079547223,0.0,0.453079547223
 03/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066323247,0.0,0.453066323247
 03/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068565221,0.0,0.453068565221
 03/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055114928,0.0,0.453055114928
 03/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080685913,0.0,0.453080685913
 03/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075121271,0.0,0.453075121271
 03/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306942808,0.0,0.45306942808
 03/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076808643,0.0,0.453076808643
 03/27  06:00:00,6.88611383828,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,14.9769385174,14.9569385174,0.02
 03/27  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,15.0749859166,14.6218761873,0.453109729274
 03/27  08:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,6.65477398983,6.20162522609,0.453148763742
 03/27  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.09028637417,3.63715211335,0.453134260812
 03/27  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.7567711121,2.30361500651,0.453156105583
 03/27  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.65841630866,1.20525011662,0.453166192042
 03/27  12:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,1.95083658794,1.06447328496,0.886363302981
 03/27  13:00:00,12.1179136841,2.21692035961,0.000896801261245,0.0,4.9500482616,4.9500482616,0.586344775874,0.13315237982,0.453192396055
 03/27  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.456344690966,0.0031967249103,0.453147966056
 03/27  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453146195592,0.0,0.453146195592
 03/27  16:00:00,12.1200389659,2.21692035961,0.00302208304774,0.0,4.9500482616,4.9500482616,0.453120051047,0.0,0.453120051047
 03/27  17:00:00,7.71801649198,2.21692035961,0.00104250836411,0.0,2.750026812,2.750026812,1.92268300913,1.46955536883,0.4531276403
 03/27  18:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.39732158107,3.94419741362,0.453124167454
 03/27  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,5.86078873515,5.40768527576,0.453103459394
 03/27  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,6.09912969073,6.07912969073,0.02
 03/27  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,6.79223156695,6.33913754022,0.45309402673
 03/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089139026,0.0,0.453089139026
 03/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083421946,0.0,0.453083421946
 03/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077690349,0.0,0.453077690349
 03/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071925374,0.0,0.453071925374
 03/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066156264,0.0,0.453066156264
 03/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/28  06:00:00,6.88611383828,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,7.97109355368,7.5180030375,0.453090516179
 03/28  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,10.2206455977,9.76756511565,0.453080482051
 03/28  08:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.84214041626,3.38901295268,0.453127463579
 03/28  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.42141450183,1.96826975815,0.453144743682
 03/28  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.71714361001,1.2640374234,0.453106186612
 03/28  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.33194159743,0.878788451639,0.453153145792
 03/28  12:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,1.84121290418,1.38804766386,0.45316524032
 03/28  13:00:00,12.1201702752,2.21692035961,0.00315339235696,0.0,4.9500482616,4.9500482616,1.12143680768,0.235122556483,0.886314251198
 03/28  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453152667179,0.0,0.453152667179
 03/28  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.45312020665,0.0,0.45312020665
 03/28  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453166889592,0.0,0.453166889592
 03/28  17:00:00,7.71697398361,2.21692035961,0.0,0.0,2.750026812,2.750026812,0.606681851098,0.15355235944,0.453129491658
 03/28  18:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.12027432488,0.667248891165,0.453025433712
 03/28  19:00:00,7.98612456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.36039882876,1.34039882876,0.02
 03/28  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,2.46610301725,2.01301473056,0.453088286686
 03/28  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,2.74031722496,2.28723283779,0.45308438717
 03/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081069102,0.0,0.453081069102
 03/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075306596,0.0,0.453075306596
 03/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069476091,0.0,0.453069476091
 03/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063630603,0.0,0.453063630603
 03/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057783266,0.0,0.453057783266
 03/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/29  06:00:00,6.88611383828,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,6.27221645864,5.81914668819,0.453069770445
 03/29  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,7.78049599251,7.32738107605,0.453114916464
 03/29  08:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.85871699623,1.40558570162,0.453131294604
 03/29  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.00986620421,0.556745971516,0.45312023269
 03/29  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.579549542078,0.126406945536,0.453142596542
 03/29  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453133986387,0.0,0.453133986387
 03/29  12:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,0.705241483468,0.252088177099,0.45315330637
 03/29  13:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453171340907,0.0,0.453171340907
 03/29  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453161427691,0.0,0.453161427691
 03/29  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453149109488,0.0,0.453149109488
 03/29  16:00:00,12.1189026369,2.21692035961,0.00188575406786,0.0,4.9500482616,4.9500482616,0.886298632817,0.0,0.886298632817
 03/29  17:00:00,7.71697398361,2.21692035961,0.0,0.0,2.750026812,2.750026812,0.520580801651,0.0674869726205,0.45309382903
 03/29  18:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.0246729421306,0.00467294213063,0.02
 03/29  19:00:00,7.98612456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.873365227595,0.420257278502,0.453107949092
 03/29  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,1.62602222392,1.17290618499,0.453116038931
 03/29  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,2.70835270784,2.25525747664,0.4530952312
 03/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306784873,0.0,0.45306784873
 03/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306200252,0.0,0.45306200252
 03/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056073733,0.0,0.453056073733
 03/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085714963,0.0,0.453085714963
 03/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088820868,0.0,0.453088820868
 03/30  06:00:00,6.50228050495,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,6.63791548947,6.18485687365,0.453058615811
 03/30  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,8.72348951829,8.70348951829,0.02
 03/30  08:00:00,12.1196174681,2.21692035961,0.00260058530823,0.0,4.9500482616,4.9500482616,1.94616484897,1.49303341248,0.453131436482
