Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/30  09:00:00,12.1175725233,2.21692035961,0.00055564051942,0.0,4.9500482616,4.9500482616,0.493168658758,0.0400128695319,0.453155789227
 03/30  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.886314507704,0.0,0.886314507704
 03/30  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453176732419,0.0,0.453176732419
 03/30  12:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,0.453172305662,0.0,0.453172305662
 03/30  13:00:00,12.1287829312,2.21692035961,0.0117660483781,0.0,4.9500482616,4.9500482616,0.453148371606,0.0,0.453148371606
 03/30  14:00:00,12.1263480113,2.21692035961,0.00933112845695,0.0,4.9500482616,4.9500482616,0.453144826422,0.0,0.453144826422
 03/30  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453141653975,0.0,0.453141653975
 03/30  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453167603725,0.0,0.453167603725
 03/30  17:00:00,7.71798455516,2.21692035961,0.00101057154388,0.0,2.750026812,2.750026812,0.528625532449,0.075484388699,0.45314114375
 03/30  18:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.488491666192,0.0353664407131,0.453125225479
 03/30  19:00:00,7.98612456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.862589388262,0.409485965745,0.453103422517
 03/30  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,1.46839544652,1.01528275258,0.453112693941
 03/30  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,1.8383495094,1.8183495094,0.02
 03/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45299925091,0.0,0.45299925091
 03/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084349822,0.0,0.453084349822
 03/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078411713,0.0,0.453078411713
 03/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072417513,0.0,0.453072417513
 03/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066420003,0.0,0.453066420003
 03/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073347751,0.0,0.453073347751
 03/31  06:00:00,6.50228050495,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,4.18111070371,4.16111070371,0.02
 03/31  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,7.70738701278,7.25428111095,0.453105901833
 03/31  08:00:00,12.1207643718,2.21692035961,0.00374748895709,0.0,4.9500482616,4.9500482616,1.34883854571,0.895695549159,0.453142996548
 03/31  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.475185434205,0.0220276023184,0.453157831887
 03/31  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453163038509,0.0,0.453163038509
 03/31  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453169408615,0.0,0.453169408615
 03/31  12:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,0.886363944059,0.0,0.886363944059
 03/31  13:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453193875294,0.0,0.453193875294
 03/31  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453149955624,0.0,0.453149955624
 03/31  15:00:00,12.1189019285,2.21692035961,0.00188504568196,0.0,4.9500482616,4.9500482616,0.453126251385,0.0,0.453126251385
 03/31  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453165483411,0.0,0.453165483411
 03/31  17:00:00,7.7192768461,2.21692035961,0.00230286248724,0.0,2.750026812,2.750026812,0.751763101727,0.298640183318,0.45312291841
 03/31  18:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.45761510175,1.00450218086,0.453112920895
 03/31  19:00:00,7.98612456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,2.61316843989,2.16006645294,0.453101986952
 03/31  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,3.23857716898,3.21857716898,0.02
 03/31  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,4.13748361151,3.68441319602,0.45307041549
 03/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065653752,0.0,0.453065653752
 03/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059616271,0.0,0.453059616271
 04/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089079957,0.0,0.453089079957
 04/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083022844,0.0,0.453083022844
 04/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076957113,0.0,0.453076957113
 04/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  06:00:00,6.50228050495,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,6.12187347995,5.66878450663,0.453088973318
 04/01  07:00:00,4.96694717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,9.72987547036,9.27680496295,0.453070507413
 04/01  08:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,7.74540155537,7.29229125954,0.453110295834
 04/01  09:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,5.5359676193,5.5159676193,0.02
 04/01  10:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,5.28837291325,4.83526987945,0.453103033804
 04/01  11:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,5.08351704404,4.63039499591,0.453122048128
 04/01  12:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,5.62463205189,5.17151480357,0.453117248322
 04/01  13:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,4.47187212215,4.01875269583,0.453119426317
 04/01  14:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,3.25754789117,2.80444921546,0.453098675705
 04/01  15:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,3.24392603653,3.22392603653,0.02
 04/01  16:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,4.89325406371,4.44015556512,0.453098498593
 04/01  17:00:00,4.14193912801,2.21692035961,0.0,0.0,0.2750026812,1.6500160872,6.40385499594,5.95076749931,0.453087496636
 04/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092878517,0.0,0.453092878517
 04/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079791923,0.0,0.453079791923
 04/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072673751,0.0,0.453072673751
 04/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064096661,0.0,0.453064096661
 04/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056968095,0.0,0.453056968095
 04/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307920428,0.0,0.45307920428
 04/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067257036,0.0,0.453067257036
 04/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068109041,0.0,0.453068109041
 04/02  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054999057,0.0,0.453054999057
 04/02  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307786183,0.0,0.45307786183
 04/02  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065910845,0.0,0.453065910845
 04/02  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063772389,0.0,0.453063772389
 04/02  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072322824,0.0,0.453072322824
 04/02  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074806779,0.0,0.453074806779
 04/02  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079607196,0.0,0.453079607196
 04/02  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083605069,0.0,0.453083605069
 04/02  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307164526,0.0,0.45307164526
 04/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083152241,0.0,0.453083152241
 04/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059301566,0.0,0.453059301566
 04/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082120042,0.0,0.453082120042
 04/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074411853,0.0,0.453074411853
 04/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068177733,0.0,0.453068177733
 04/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061938779,0.0,0.453061938779
 04/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/03  06:00:00,6.50228050495,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,20.1582627607,19.7051906099,0.453072150811
 04/03  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,17.6873258138,17.23421788,0.453107933778
 04/03  08:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,9.79083011434,9.33769111543,0.453138998918
 04/03  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,7.3006491751,6.84749338802,0.453155787081
 04/03  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,5.51470353393,5.0615876699,0.45311586403
 04/03  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.42038773439,3.96722228097,0.453165453422
 04/03  12:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,5.0795119728,4.62632962229,0.453182350516
 04/03  13:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.38589711864,2.49963428487,0.886262833768
 04/03  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.70545966425,1.25234373181,0.453115932439
 04/03  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.25234402756,0.799233585504,0.453110442056
 04/03  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.629260860389,0.176099261058,0.45316159933
 04/03  17:00:00,7.71697398361,2.21692035961,0.0,0.0,2.750026812,2.750026812,2.82069085543,2.36758015097,0.453110704456
 04/03  18:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.0875687006,4.0675687006,0.02
 04/03  19:00:00,7.98612456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,5.56829995105,5.11526949307,0.453030457978
 04/03  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,6.42353033936,5.97042231758,0.453108021776
 04/03  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,6.90291555456,6.4498272675,0.453088287064
 04/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308082737,0.0,0.45308082737
 04/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074549451,0.0,0.453074549451
 04/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068227451,0.0,0.453068227451
 04/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061906681,0.0,0.453061906681
 04/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062102646,0.0,0.453062102646
 04/04  06:00:00,6.50228050495,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,9.05558103446,8.60251167084,0.453069363619
 04/04  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,9.16195498945,9.14195498945,0.02
 04/04  08:00:00,12.1180163393,2.21692035961,0.00099945652751,0.0,4.9500482616,4.9500482616,2.46546710203,2.01233354382,0.453133558201
 04/04  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.663731721865,0.210594381741,0.453137340124
 04/04  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.886272814102,0.0,0.886272814102
 04/04  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453175774997,0.0,0.453175774997
 04/04  12:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,0.543448682067,0.0902782457925,0.453170436275
 04/04  13:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.514754747943,0.0615739315215,0.453180816421
 04/04  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.40549931525,0.952346100524,0.453153214728
 04/04  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.4516950474,0.998561425315,0.453133622089
 04/04  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.684354708039,0.231197499069,0.45315720897
 04/04  17:00:00,7.71697398361,2.21692035961,0.0,0.0,2.750026812,2.750026812,2.36976278252,1.91663782024,0.453124962277
 04/04  18:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.28976021388,3.83668120998,0.453079003898
 04/04  19:00:00,7.98612456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,6.70570420562,6.25260464323,0.453099562398
 04/04  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,8.26430540396,7.81123151706,0.4530738869
 04/04  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,7.976258605,7.956258605,0.02
 04/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076871321,0.0,0.453076871321
 04/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068688416,0.0,0.453068688416
 04/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306233456,0.0,0.45306233456
 04/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055926856,0.0,0.453055926856
 04/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085029858,0.0,0.453085029858
 04/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093408897,0.0,0.453093408897
 04/05  06:00:00,6.11844717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,13.3420566367,13.3220566367,0.02
 04/05  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,16.3371376225,15.8840508296,0.453086792932
 04/05  08:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,8.80612026047,8.35299950783,0.453120752637
 04/05  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,5.69335010686,5.24019155797,0.453158548898
 04/05  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.11609207281,3.66293951739,0.453152555428
 04/05  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.71062662976,2.25745333186,0.453173297901
 04/05  12:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,3.26884704086,2.38249547021,0.886351570652
 04/05  13:00:00,12.118507131,2.21692035961,0.00149024822443,0.0,4.9500482616,4.9500482616,1.30816703143,0.855009210822,0.453157820609
 04/05  14:00:00,12.1182748307,2.21692035961,0.00125794786915,0.0,4.9500482616,4.9500482616,0.817584865666,0.364435648356,0.453149217311
 04/05  15:00:00,12.1219872538,2.21692035961,0.00497037095897,0.0,4.9500482616,4.9500482616,0.628855302636,0.175710273303,0.453145029333
 04/05  16:00:00,12.1189081159,2.21692035961,0.0018912330396,0.0,4.9500482616,4.9500482616,0.517650785757,0.0644948214597,0.453155964297
 04/05  17:00:00,7.71805030718,2.21692035961,0.00107632356542,0.0,2.750026812,2.750026812,1.97361672131,1.52048497214,0.453131749168
 04/05  18:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.28616817058,3.83305878341,0.453109387169
 04/05  19:00:00,7.98612456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,5.42891000125,5.40891000125,0.02
 04/05  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,7.35125915354,6.8981567395,0.453102414048
 04/05  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,8.25117473445,7.79812995207,0.453044782371
 04/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056829616,0.0,0.453056829616
 04/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085914499,0.0,0.453085914499
 04/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079457817,0.0,0.453079457817
 04/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072980167,0.0,0.453072980167
 04/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066495998,0.0,0.453066495998
 04/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/06  06:00:00,6.11844717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,12.2280716099,11.774994142,0.453077467903
 04/06  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,14.1103764816,13.6572787844,0.453097697214
 04/06  08:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,5.96442768276,5.51127887405,0.45314880871
 04/06  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.45975075178,3.00659984738,0.453150904396
 04/06  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.67172394521,1.21856876688,0.453155178331
 04/06  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.931353674916,0.478182048314,0.453171626602
 04/06  12:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,0.934146741483,0.480967867684,0.453178873799
 04/06  13:00:00,12.1211128063,2.21692035961,0.00409592352831,0.0,4.9500482616,4.9500482616,0.453190525007,0.0,0.453190525007
 04/06  14:00:00,12.1183953636,2.21692035961,0.00137848078516,0.0,4.9500482616,4.9500482616,0.453141779182,0.0,0.453141779182
 04/06  15:00:00,12.1292983154,2.21692035961,0.0122814325776,0.0,4.9500482616,4.9500482616,0.453126927808,0.0,0.453126927808
 04/06  16:00:00,12.1467625463,2.21692035961,0.0297456634739,0.0,4.9500482616,4.9500482616,0.886279184799,0.0,0.886279184799
 04/06  17:00:00,7.72489549072,2.21692035961,0.00792150710697,0.0,2.750026812,2.750026812,0.0950534748032,0.0750534748032,0.02
 04/06  18:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.700590836099,0.247464113692,0.453126722407
 04/06  19:00:00,7.98645097372,2.21692035961,0.000326410640671,0.0,1.6500160872,2.2000214496,1.25404037439,0.80093033662,0.453110037775
 04/06  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,2.47835570484,2.02525166347,0.453104041361
 04/06  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,3.12580917933,2.67273104801,0.453078131323
 04/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068572416,0.0,0.453068572416
 04/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062085064,0.0,0.453062085064
 04/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055493334,0.0,0.453055493334
 04/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084411091,0.0,0.453084411091
 04/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308866018,0.0,0.45308866018
 04/07  06:00:00,6.11895718614,2.21692035961,0.000510014528632,0.0,0.5500053624,2.2000214496,3.49218841873,3.47218841873,0.02
 04/07  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,6.0991588806,5.64605249586,0.453106384733
 04/07  08:00:00,12.1177957651,2.21692035961,0.000778882307217,0.0,4.9500482616,4.9500482616,0.876362076247,0.423228229356,0.453133846891
 04/07  09:00:00,12.1176434773,2.21692035961,0.000626594461523,0.0,4.9500482616,4.9500482616,0.453145552002,0.0,0.453145552002
 04/07  10:00:00,12.1192445652,2.21692035961,0.00222768237041,0.0,4.9500482616,4.9500482616,0.453150479807,0.0,0.453150479807
 04/07  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.886325314887,0.0,0.886325314887
 04/07  12:00:00,11.615554724,2.21692035961,0.0485432036325,0.0,4.9500482616,4.4000428992,0.453190649946,0.0,0.453190649946
 04/07  13:00:00,12.3445240392,2.21692035961,0.22750715643,0.0,4.9500482616,4.9500482616,0.453189502445,0.0,0.453189502445
 04/07  14:00:00,12.5710942913,2.21692035961,0.454077408515,0.0,4.9500482616,4.9500482616,0.453102067264,0.0,0.453102067264
 04/07  15:00:00,12.7239478114,2.21692035961,0.606930928598,0.0,4.9500482616,4.9500482616,0.453096729734,0.0,0.453096729734
 04/07  16:00:00,12.7875685361,2.21692035961,0.670551653336,0.0,4.9500482616,4.9500482616,0.45315617378,0.0,0.45315617378
 04/07  17:00:00,7.96922893996,2.21692035961,0.252254956349,0.0,2.750026812,2.750026812,0.460173444117,0.00704660558838,0.453126838529
 04/07  18:00:00,6.18937542229,2.21692035961,0.122417525878,0.0,1.6500160872,2.2000214496,0.45312410669,0.0,0.45312410669
 04/07  19:00:00,7.61881102904,2.21692035961,0.0165197992955,0.0,1.6500160872,2.2000214496,0.453104967296,0.0,0.453104967296
 04/07  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/07  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453100953568,0.0,0.453100953568
 04/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081583309,0.0,0.453081583309
 04/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074869568,0.0,0.453074869568
 04/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066969207,0.0,0.453066969207
 04/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060310212,0.0,0.453060310212
 04/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089088403,0.0,0.453089088403
 04/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  06:00:00,6.12889636384,2.21692035961,0.0104491922311,0.0,0.5500053624,2.2000214496,2.20263806745,1.74954954461,0.453088522839
 04/08  07:00:00,4.96694717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,6.33307207766,5.87997612959,0.453095948065
 04/08  08:00:00,6.61884934306,2.21692035961,0.00188608424924,0.0,1.6500160872,2.750026812,2.91683429151,2.46372638591,0.453107905607
 04/08  09:00:00,6.61720867028,2.21692035961,0.000245411472264,0.0,1.6500160872,2.750026812,0.650678040529,0.630678040529,0.02
 04/08  10:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,0.609094063448,0.155978754844,0.453115308603
 04/08  11:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,0.476448616133,0.0233372660323,0.453111350101
 04/08  12:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,0.470570662264,0.0174500696,0.453120592664
 04/08  13:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,0.633141247157,0.180024517593,0.453116729564
 04/08  14:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,1.84463082174,1.39152653896,0.453104282785
 04/08  15:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,3.06433421319,3.04433421319,0.02
 04/08  16:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,4.09149649301,3.63839979384,0.453096699164
 04/08  17:00:00,4.14193912801,2.21692035961,0.0,0.0,0.2750026812,1.6500160872,4.82103409347,4.3679497189,0.453084374564
 04/08  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089344098,0.0,0.453089344098
 04/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092651472,0.0,0.453092651472
 04/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067491871,0.0,0.453067491871
 04/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058407266,0.0,0.453058407266
 04/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084984434,0.0,0.453084984434
 04/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072464843,0.0,0.453072464843
 04/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060032923,0.0,0.453060032923
 04/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060110248,0.0,0.453060110248
 04/09  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083255533,0.0,0.453083255533
 04/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085022041,0.0,0.453085022041
 04/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086579864,0.0,0.453086579864
 04/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092087775,0.0,0.453092087775
 04/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308856962,0.0,0.45308856962
 04/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063149011,0.0,0.453063149011
 04/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085398992,0.0,0.453085398992
 04/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084534195,0.0,0.453084534195
 04/09  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086833453,0.0,0.453086833453
 04/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088741792,0.0,0.453088741792
 04/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081288067,0.0,0.453081288067
 04/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067414393,0.0,0.453067414393
 04/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059086739,0.0,0.453059086739
 04/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087681061,0.0,0.453087681061
 04/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080871868,0.0,0.453080871868
 04/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/10  06:00:00,6.11844717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,7.48524873933,7.03215740719,0.453091332145
 04/10  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,8.89888813458,8.44577675402,0.453111380561
 04/10  08:00:00,12.119974559,2.21692035961,0.00295767620886,0.0,4.9500482616,4.9500482616,1.51478733069,1.06163543917,0.45315189152
 04/10  09:00:00,12.1188595697,2.21692035961,0.00184268688481,0.0,4.9500482616,4.9500482616,0.453154870551,0.0,0.453154870551
 04/10  10:00:00,12.1318624803,2.21692035961,0.0148455974899,0.0,4.9500482616,4.9500482616,0.453147993114,0.0,0.453147993114
 04/10  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453140016054,0.0,0.453140016054
 04/10  12:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,0.453195053008,0.0,0.453195053008
 04/10  13:00:00,12.2136967629,2.21692035961,0.0966798801231,0.0,4.9500482616,4.9500482616,0.453094815416,0.0,0.453094815416
 04/10  14:00:00,12.2624834027,2.21692035961,0.145466519902,0.0,4.9500482616,4.9500482616,0.453141450687,0.0,0.453141450687
 04/10  15:00:00,12.354199585,2.21692035961,0.237182702227,0.0,4.9500482616,4.9500482616,0.453125136386,0.0,0.453125136386
 04/10  16:00:00,12.5034150223,2.21692035961,0.386398139451,0.0,4.9500482616,4.9500482616,0.886320922821,0.0,0.886320922821
 04/10  17:00:00,7.86631164635,2.21692035961,0.149337662736,0.0,2.750026812,2.750026812,0.0265888760514,0.0065888760514,0.02
 04/10  18:00:00,6.13644680005,2.21692035961,0.0694889036401,0.0,1.6500160872,2.2000214496,0.453127638347,0.0,0.453127638347
 04/10  19:00:00,7.6044700636,2.21692035961,0.00217883385107,0.0,1.6500160872,2.2000214496,0.455351460365,0.00224911994234,0.453102340423
 04/10  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.494198629611,0.0410878454007,0.45311078421
 04/10  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.732103775661,0.279034401283,0.453069374378
 04/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059522082,0.0,0.453059522082
 04/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088095788,0.0,0.453088095788
 04/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081189404,0.0,0.453081189404
 04/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074281888,0.0,0.453074281888
 04/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077992,0.0,0.453077992
 04/11  06:00:00,6.14538787466,2.21692035961,0.0269407030441,0.0,0.5500053624,2.2000214496,0.680703374878,0.660703374878,0.02
 04/11  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,3.79497753125,3.34188251427,0.453095016978
 04/11  08:00:00,12.1324027237,2.21692035961,0.0153858409352,0.0,4.9500482616,4.9500482616,0.478287118681,0.0251664932034,0.453120625477
 04/11  09:00:00,12.1212010269,2.21692035961,0.00418414406308,0.0,4.9500482616,4.9500482616,0.453129294359,0.0,0.453129294359
 04/11  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453144004192,0.0,0.453144004192
 04/11  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453108890094,0.0,0.453108890094
 04/11  12:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,1.00762740932,0.121261085586,0.88636632373
 04/11  13:00:00,12.1237181477,2.21692035961,0.00670126493595,0.0,4.9500482616,4.9500482616,0.453127413564,0.0,0.453127413564
 04/11  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453131049322,0.0,0.453131049322
 04/11  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453123747049,0.0,0.453123747049
 04/11  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453155933577,0.0,0.453155933577
 04/11  17:00:00,7.71697398361,2.21692035961,0.0,0.0,2.750026812,2.750026812,1.26651876439,0.813392134905,0.453126629486
 04/11  18:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,3.02562169929,2.57250110878,0.453120590512
 04/11  19:00:00,7.60229122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.36131006323,3.90822600032,0.453084062907
 04/11  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,4.31100416223,4.29100416223,0.02
 04/11  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,4.79904634344,4.34596126775,0.453085075692
 04/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308153968,0.0,0.45308153968
 04/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074622332,0.0,0.453074622332
 04/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067641045,0.0,0.453067641045
 04/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060630104,0.0,0.453060630104
 04/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089010847,0.0,0.453089010847
 04/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/12  06:00:00,5.73461383828,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,6.30631723518,5.85325467477,0.453062560406
 04/12  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,8.84786050949,8.39474332762,0.453117181871
 04/12  08:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.80369896352,2.35057632905,0.45312263447
 04/12  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.15397460499,0.700817998089,0.453156606901
 04/12  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.612182097829,0.159029624983,0.453152472845
 04/12  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453159348657,0.0,0.453159348657
 04/12  12:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,0.533200977675,0.0800529699743,0.453148007701
 04/12  13:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453158450837,0.0,0.453158450837
 04/12  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453150873504,0.0,0.453150873504
 04/12  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453125076951,0.0,0.453125076951
 04/12  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.976025809809,0.0897392399656,0.886286569843
 04/12  17:00:00,7.71697398361,2.21692035961,0.0,0.0,2.750026812,2.750026812,2.50725648911,2.48725648911,0.02
 04/12  18:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,5.57565922572,5.12255934525,0.453099880469
 04/12  19:00:00,7.60229122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,6.78382349308,6.33074708561,0.45307640747
 04/12  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,7.58293849875,7.12984762989,0.453090868859
 04/12  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,8.03080317435,7.57773750096,0.453065673388
 04/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055732112,0.0,0.453055732112
 04/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084140033,0.0,0.453084140033
 04/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307704814,0.0,0.45307704814
 04/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069956141,0.0,0.453069956141
 04/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073395667,0.0,0.453073395667
 04/13  06:00:00,5.73461383828,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,10.7941616078,10.7741616078,0.02
 04/13  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,12.7305224065,12.2774323401,0.453090066402
 04/13  08:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,5.77624930765,5.32313459934,0.453114708313
 04/13  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.1382927299,2.6851395634,0.453153166498
 04/13  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.17576293068,1.72262569531,0.453137235362
 04/13  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.48238164409,1.02921277214,0.45316887195
 04/13  12:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,2.69690929206,1.81056289855,0.886346393512
 04/13  13:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.6753754745,1.22219034149,0.453185133011
 04/13  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.09945793982,0.64633983774,0.453118102077
 04/13  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.569451054898,0.116341065288,0.45310998961
 04/13  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453141957802,0.0,0.453141957802
 04/13  17:00:00,7.71697398361,2.21692035961,0.0,0.0,2.750026812,2.750026812,1.91361452858,1.46050325445,0.453111274133
 04/13  18:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,2.84038496334,2.38727898337,0.453105979971
 04/13  19:00:00,7.60229122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,3.46831630022,3.01521856955,0.453097730676
 04/13  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,3.38606086431,3.36606086431,0.02
 04/13  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,3.73795375897,3.28488510831,0.453068650661
 04/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306506744,0.0,0.45306506744
 04/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305795467,0.0,0.45305795467
 04/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088146451,0.0,0.453088146451
 04/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079028,0.0,0.453079028
 04/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071847815,0.0,0.453071847815
 04/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/14  06:00:00,5.73461383828,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,6.55589124662,6.10280955054,0.453081696075
 04/14  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,9.00619783138,8.55309909028,0.453098741102
 04/14  08:00:00,12.1209608114,2.21692035961,0.00394392857266,0.0,4.9500482616,4.9500482616,2.97721886362,2.52411601092,0.453102852695
 04/14  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.564005232381,0.110860199172,0.453145033209
 04/14  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453130555236,0.0,0.453130555236
 04/14  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453146837047,0.0,0.453146837047
 04/14  12:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,0.488276914256,0.0351531587553,0.4531237555
 04/14  13:00:00,12.1275375618,2.21692035961,0.0105206789899,0.0,4.9500482616,4.9500482616,0.453131985754,0.0,0.453131985754
 04/14  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453115917584,0.0,0.453115917584
 04/14  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453098308353,0.0,0.453098308353
 04/14  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453100001571,0.0,0.453100001571
 04/14  17:00:00,7.71697398361,2.21692035961,0.0,0.0,2.750026812,2.750026812,0.517108004431,0.063961623881,0.45314638055
 04/14  18:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.47061666449,1.01750132901,0.453115335473
 04/14  19:00:00,7.60229122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,2.48736706455,2.03427663804,0.453090426507
 04/14  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,3.55803812474,3.10493311639,0.453105008349
 04/14  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,3.61475685036,3.59475685036,0.02
 04/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084406037,0.0,0.453084406037
 04/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306170675,0.0,0.45306170675
 04/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054494817,0.0,0.453054494817
 04/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082614694,0.0,0.453082614694
 04/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075348367,0.0,0.453075348367
 04/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080464024,0.0,0.453080464024
 04/15  06:00:00,5.73461383828,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,7.32196284778,7.30196284778,0.02
 04/15  07:00:00,4.96694717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,10.1664159919,9.71332342932,0.45309256259
 04/15  08:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,7.93729410597,7.48419866449,0.453095441488
 04/15  09:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,6.82161714019,6.36850860935,0.453108530848
 04/15  10:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,4.88656929559,4.86656929559,0.02
 04/15  11:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,3.96371404023,3.51059891149,0.453115128736
 04/15  12:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,2.87823191013,2.42511812487,0.453113785265
 04/15  13:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,1.71683262188,1.26372703575,0.453105586123
 04/15  14:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,1.13974765994,0.686641497336,0.453106162606
 04/15  15:00:00,4.97732631421,2.21692035961,0.0103791426024,0.0,0.8250080436,1.9250187684,0.418707656039,0.398707656039,0.02
 04/15  16:00:00,4.96900536172,2.21692035961,0.00205819010973,0.0,0.8250080436,1.9250187684,1.79330183968,1.3401983158,0.453103523879
 04/15  17:00:00,4.14193912801,2.21692035961,0.0,0.0,0.2750026812,1.6500160872,3.39450587403,2.94141770301,0.453088171017
 04/15  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092113496,0.0,0.453092113496
 04/15  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083363668,0.0,0.453083363668
 04/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089857365,0.0,0.453089857365
 04/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060629495,0.0,0.453060629495
 04/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088702314,0.0,0.453088702314
 04/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074758943,0.0,0.453074758943
 04/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061831155,0.0,0.453061831155
 04/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057299972,0.0,0.453057299972
 04/16  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083248247,0.0,0.453083248247
 04/16  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084909581,0.0,0.453084909581
 04/16  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084026862,0.0,0.453084026862
 04/16  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088083917,0.0,0.453088083917
 04/16  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090607749,0.0,0.453090607749
 04/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057460741,0.0,0.453057460741
 04/16  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081231662,0.0,0.453081231662
 04/16  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086338648,0.0,0.453086338648
 04/16  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083756721,0.0,0.453083756721
 04/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077069074,0.0,0.453077069074
 04/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073974101,0.0,0.453073974101
 04/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060952455,0.0,0.453060952455
 04/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086126761,0.0,0.453086126761
 04/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307868537,0.0,0.45307868537
 04/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071228017,0.0,0.453071228017
 04/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/17  06:00:00,5.73461383828,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,5.38491654202,4.93182355212,0.453092989896
 04/17  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,6.29247591906,5.83936522644,0.453110692623
 04/17  08:00:00,12.1202403299,2.21692035961,0.00322344704133,0.0,4.9500482616,4.9500482616,0.864148146749,0.411010838693,0.453137308056
 04/17  09:00:00,12.1191091035,2.21692035961,0.00209222066801,0.0,4.9500482616,4.9500482616,0.453150511559,0.0,0.453150511559
 04/17  10:00:00,12.1429106534,2.21692035961,0.0258937705592,0.0,4.9500482616,4.9500482616,0.453151811229,0.0,0.453151811229
 04/17  11:00:00,12.1541626888,2.21692035961,0.0371458060155,0.0,4.9500482616,4.9500482616,0.453168707622,0.0,0.453168707622
 04/17  12:00:00,11.6928160295,2.21692035961,0.125804509055,0.0,4.9500482616,4.4000428992,0.453190207451,0.0,0.453190207451
