Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/17  13:00:00,12.7372396705,2.21692035961,0.620222787694,0.0,4.9500482616,4.9500482616,0.886302414988,0.0,0.886302414988
 04/17  14:00:00,13.2214885481,2.21692035961,1.10447166524,0.0,4.9500482616,4.9500482616,0.453103308904,0.0,0.453103308904
 04/17  15:00:00,13.5023146588,2.21692035961,1.38529777595,0.0,4.9500482616,4.9500482616,0.453120824209,0.0,0.453120824209
 04/17  16:00:00,13.5101407432,2.21692035961,1.39312386036,0.0,4.9500482616,4.9500482616,0.453157520533,0.0,0.453157520533
 04/17  17:00:00,8.41716293983,2.21692035961,0.700188956217,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 04/17  18:00:00,6.32922599876,2.21692035961,0.262268102344,0.0,1.6500160872,2.2000214496,0.453131352719,0.0,0.453131352719
 04/17  19:00:00,7.27647893707,2.21692035961,0.058021040659,0.0,1.6500160872,2.2000214496,0.453103584086,0.0,0.453103584086
 04/17  20:00:00,7.82294405341,2.21692035961,0.0029915193971,0.0,1.1000107248,2.2000214496,0.453101139483,0.0,0.453101139483
 04/17  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453089347032,0.0,0.453089347032
 04/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077389065,0.0,0.453077389065
 04/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069929903,0.0,0.453069929903
 04/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062351683,0.0,0.453062351683
 04/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054784214,0.0,0.453054784214
 04/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093049659,0.0,0.453093049659
 04/18  06:00:00,5.40923072832,2.21692035961,0.0584502233741,0.0,0.5500053624,2.2000214496,0.453079749253,0.0,0.453079749253
 04/18  07:00:00,6.06872996091,2.21692035961,0.00177206449531,0.0,1.6500160872,2.2000214496,0.079136558749,0.059136558749,0.02
 04/18  08:00:00,12.3567981251,2.21692035961,0.239781242318,0.0,4.9500482616,4.9500482616,0.477336764989,0.0241926361676,0.453144128822
 04/18  09:00:00,12.8369423374,2.21692035961,0.719925454602,0.0,4.9500482616,4.9500482616,0.453153770085,0.0,0.453153770085
 04/18  10:00:00,13.303468731,2.21692035961,1.18645184815,0.0,4.9500482616,4.9500482616,0.453150340535,0.0,0.453150340535
 04/18  11:00:00,13.4460422447,2.21692035961,1.32902536186,0.0,4.9500482616,4.9500482616,0.453165662163,0.0,0.453165662163
 04/18  12:00:00,12.6356987311,2.21692035961,1.06868721065,0.0,4.9500482616,4.4000428992,0.886353130741,0.0,0.886353130741
 04/18  13:00:00,13.2809101072,2.21692035961,1.16389322434,0.0,4.9500482616,4.9500482616,0.453186138871,0.0,0.453186138871
 04/18  14:00:00,13.1093704026,2.21692035961,0.992353519813,0.0,4.9500482616,4.9500482616,0.453137449526,0.0,0.453137449526
 04/18  15:00:00,12.9530222785,2.21692035961,0.836005395698,0.0,4.9500482616,4.9500482616,0.45314545751,0.0,0.45314545751
 04/18  16:00:00,12.7705992616,2.21692035961,0.653582378772,0.0,4.9500482616,4.9500482616,0.453168402294,0.0,0.453168402294
 04/18  17:00:00,7.85028364405,2.21692035961,0.133309660436,0.0,2.750026812,2.750026812,0.45675298883,0.00363077964203,0.453122209188
 04/18  18:00:00,6.12429298115,2.21692035961,0.0573350847353,0.0,1.6500160872,2.2000214496,0.453121137734,0.0,0.453121137734
 04/18  19:00:00,7.21961095749,2.21692035961,0.00115306107313,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/18  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453102963985,0.0,0.453102963985
 04/18  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453094320932,0.0,0.453094320932
 04/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088976182,0.0,0.453088976182
 04/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081442854,0.0,0.453081442854
 04/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073815801,0.0,0.453073815801
 04/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066163934,0.0,0.453066163934
 04/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305850438,0.0,0.45305850438
 04/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/19  06:00:00,5.38940272625,2.21692035961,0.0386222213014,0.0,0.5500053624,2.2000214496,0.590725527748,0.137657938381,0.453067589367
 04/19  07:00:00,6.06738652004,2.21692035961,0.000428623631738,0.0,1.6500160872,2.2000214496,1.02940594518,0.576294137851,0.453111807328
 04/19  08:00:00,12.1796844934,2.21692035961,0.0626676106257,0.0,4.9500482616,4.9500482616,0.480347672479,0.0272054525929,0.453142219886
 04/19  09:00:00,12.3411858437,2.21692035961,0.224168960913,0.0,4.9500482616,4.9500482616,0.453153547114,0.0,0.453153547114
 04/19  10:00:00,13.0696178635,2.21692035961,0.952600980651,0.0,4.9500482616,4.9500482616,0.453154872616,0.0,0.453154872616
 04/19  11:00:00,13.7646520656,2.21692035961,1.64763518276,0.0,4.9500482616,4.9500482616,0.453169208989,0.0,0.453169208989
 04/19  12:00:00,13.4974996928,2.21692035961,1.9304881724,0.0,4.9500482616,4.4000428992,0.453190881643,0.0,0.453190881643
 04/19  13:00:00,14.7737411874,2.21692035961,2.6567243046,0.0,4.9500482616,4.9500482616,0.453169425838,0.0,0.453169425838
 04/19  14:00:00,15.0467669318,2.21692035961,2.92975004896,0.0,4.9500482616,4.9500482616,0.453127304931,0.0,0.453127304931
 04/19  15:00:00,15.2939526954,2.21692035961,3.1769358126,0.0,4.9500482616,4.9500482616,0.453144457449,0.0,0.453144457449
 04/19  16:00:00,15.19594705,2.21692035961,3.07893016723,0.0,4.9500482616,4.9500482616,0.45316744647,0.0,0.45316744647
 04/19  17:00:00,9.81636150013,2.21692035961,2.09938751652,0.0,2.750026812,2.750026812,0.453125101373,0.0,0.453125101373
 04/19  18:00:00,7.50209902327,2.21692035961,1.43514112686,0.0,1.6500160872,2.2000214496,0.453120571147,0.0,0.453120571147
 04/19  19:00:00,8.322669193,2.21692035961,1.10421129658,0.0,1.6500160872,2.2000214496,0.453103460566,0.0,0.453103460566
 04/19  20:00:00,8.68266435029,2.21692035961,0.862711816273,0.0,1.1000107248,2.2000214496,0.453104700204,0.0,0.453104700204
 04/19  21:00:00,8.62656190625,2.21692035961,0.806609372238,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059699805,0.0,0.453059699805
 04/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087032425,0.0,0.453087032425
 04/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079352813,0.0,0.453079352813
 04/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071613225,0.0,0.453071613225
 04/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306386369,0.0,0.45306386369
 04/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070088952,0.0,0.453070088952
 04/20  06:00:00,5.54772000569,2.21692035961,0.196939500748,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/20  07:00:00,6.27712787539,2.21692035961,0.210169978976,0.0,1.6500160872,2.2000214496,0.453107662778,0.0,0.453107662778
 04/20  08:00:00,13.215613942,2.21692035961,1.0985970592,0.0,4.9500482616,4.9500482616,0.453145171805,0.0,0.453145171805
 04/20  09:00:00,13.348807873,2.21692035961,1.23179099019,0.0,4.9500482616,4.9500482616,0.453152113445,0.0,0.453152113445
 04/20  10:00:00,13.3782587163,2.21692035961,1.26124183345,0.0,4.9500482616,4.9500482616,0.453143636097,0.0,0.453143636097
 04/20  11:00:00,13.4510988472,2.21692035961,1.33408196438,0.0,4.9500482616,4.9500482616,0.453171292365,0.0,0.453171292365
 04/20  12:00:00,12.7934677822,2.21692035961,1.2264562618,0.0,4.9500482616,4.4000428992,0.453186229086,0.0,0.453186229086
 04/20  13:00:00,13.5866331239,2.21692035961,1.46961624105,0.0,4.9500482616,4.9500482616,0.886325918107,0.0,0.886325918107
 04/20  14:00:00,13.7801690768,2.21692035961,1.66315219397,0.0,4.9500482616,4.9500482616,0.453118628237,0.0,0.453118628237
 04/20  15:00:00,13.9845709228,2.21692035961,1.86755404002,0.0,4.9500482616,4.9500482616,0.45313481039,0.0,0.45313481039
 04/20  16:00:00,13.9634254801,2.21692035961,1.84640859731,0.0,4.9500482616,4.9500482616,0.453148827974,0.0,0.453148827974
 04/20  17:00:00,8.78778902221,2.21692035961,1.07081503859,0.0,2.750026812,2.750026812,0.453131690325,0.0,0.453131690325
 04/20  18:00:00,6.69908886568,2.21692035961,0.632130969265,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/20  19:00:00,7.41105355165,2.21692035961,0.192595655241,0.0,1.6500160872,2.2000214496,0.453103880211,0.0,0.453103880211
 04/20  20:00:00,7.84647440108,2.21692035961,0.026521867068,0.0,1.1000107248,2.2000214496,0.453110769668,0.0,0.453110769668
 04/20  21:00:00,7.82077838791,2.21692035961,0.00082585389576,0.0,1.1000107248,2.2000214496,0.453059275591,0.0,0.453059275591
 04/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308579975,0.0,0.45308579975
 04/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079463371,0.0,0.453079463371
 04/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070232272,0.0,0.453070232272
 04/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062385475,0.0,0.453062385475
 04/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062842579,0.0,0.453062842579
 04/21  06:00:00,5.39412323726,2.21692035961,0.0433427323109,0.0,0.5500053624,2.2000214496,0.495527099168,0.0424601436322,0.453066955535
 04/21  07:00:00,6.07207374054,2.21692035961,0.00511584412737,0.0,1.6500160872,2.2000214496,1.22330036518,1.20330036518,0.02
 04/21  08:00:00,12.1482212731,2.21692035961,0.0312043902424,0.0,4.9500482616,4.9500482616,0.45313777251,0.0,0.45313777251
 04/21  09:00:00,12.2276640179,2.21692035961,0.110647135075,0.0,4.9500482616,4.9500482616,0.453155022469,0.0,0.453155022469
 04/21  10:00:00,12.373756887,2.21692035961,0.256740004169,0.0,4.9500482616,4.9500482616,0.453153056733,0.0,0.453153056733
 04/21  11:00:00,12.460929177,2.21692035961,0.343912294221,0.0,4.9500482616,4.9500482616,0.453157575728,0.0,0.453157575728
 04/21  12:00:00,11.7669642232,2.21692035961,0.199952702793,0.0,4.9500482616,4.4000428992,0.886348483564,0.0,0.886348483564
 04/21  13:00:00,12.4636011967,2.21692035961,0.346584313878,0.0,4.9500482616,4.9500482616,0.453181584103,0.0,0.453181584103
 04/21  14:00:00,12.4668135919,2.21692035961,0.349796709088,0.0,4.9500482616,4.9500482616,0.453140657845,0.0,0.453140657845
 04/21  15:00:00,12.4573712471,2.21692035961,0.340354364255,0.0,4.9500482616,4.9500482616,0.453143088607,0.0,0.453143088607
 04/21  16:00:00,12.3242084432,2.21692035961,0.207191560393,0.0,4.9500482616,4.9500482616,0.45315941637,0.0,0.45315941637
 04/21  17:00:00,7.71749563755,2.21692035961,0.000521653938213,0.0,2.750026812,2.750026812,0.493350306261,0.0402210376179,0.453129268643
 04/21  18:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.479981096839,0.0268712820797,0.453109814759
 04/21  19:00:00,7.21845789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/21  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.45309158668,0.0,0.45309158668
 04/21  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453082641661,0.0,0.453082641661
 04/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077080179,0.0,0.453077080179
 04/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069241717,0.0,0.453069241717
 04/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061312349,0.0,0.453061312349
 04/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088640281,0.0,0.453088640281
 04/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083698644,0.0,0.453083698644
 04/22  06:00:00,5.39622156529,2.21692035961,0.0454410603417,0.0,0.5500053624,2.2000214496,0.555254846127,0.102164285733,0.453090560394
 04/22  07:00:00,4.96694717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,0.78073070332,0.327629393713,0.453101309607
 04/22  08:00:00,6.61800349942,2.21692035961,0.00104024060364,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/22  09:00:00,6.6773557424,2.21692035961,0.060392483584,0.0,1.6500160872,2.750026812,0.453117603228,0.0,0.453117603228
 04/22  10:00:00,6.72577182053,2.21692035961,0.108808561713,0.0,1.6500160872,2.750026812,0.453113229631,0.0,0.453113229631
 04/22  11:00:00,6.74832342809,2.21692035961,0.131360169281,0.0,1.6500160872,2.750026812,0.453125182994,0.0,0.453125182994
 04/22  12:00:00,5.133726406,2.21692035961,0.166779234392,0.0,0.8250080436,1.9250187684,0.453108744387,0.0,0.453108744387
 04/22  13:00:00,5.23851655338,2.21692035961,0.271569381765,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/22  14:00:00,5.3244896972,2.21692035961,0.357542525587,0.0,0.8250080436,1.9250187684,0.45310465721,0.0,0.45310465721
 04/22  15:00:00,5.39564030097,2.21692035961,0.428693129355,0.0,0.8250080436,1.9250187684,0.45310221235,0.0,0.45310221235
 04/22  16:00:00,5.40290439272,2.21692035961,0.435957221109,0.0,0.8250080436,1.9250187684,0.453095402416,0.0,0.453095402416
 04/22  17:00:00,4.37132881241,2.21692035961,0.2293896844,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094800946,0.0,0.453094800946
 04/22  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094945886,0.0,0.453094945886
 04/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090722871,0.0,0.453090722871
 04/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088637668,0.0,0.453088637668
 04/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080721692,0.0,0.453080721692
 04/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068712003,0.0,0.453068712003
 04/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073881949,0.0,0.453073881949
 04/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076410037,0.0,0.453076410037
 04/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073879928,0.0,0.453073879928
 04/23  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079101979,0.0,0.453079101979
 04/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081494087,0.0,0.453081494087
 04/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083673237,0.0,0.453083673237
 04/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068616338,0.0,0.453068616338
 04/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307875387,0.0,0.45307875387
 04/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067596351,0.0,0.453067596351
 04/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072732076,0.0,0.453072732076
 04/23  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088920808,0.0,0.453088920808
 04/23  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080601756,0.0,0.453080601756
 04/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060310802,0.0,0.453060310802
 04/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080449686,0.0,0.453080449686
 04/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067010294,0.0,0.453067010294
 04/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059811563,0.0,0.453059811563
 04/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086934554,0.0,0.453086934554
 04/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089041823,0.0,0.453089041823
 04/24  06:00:00,5.35345077928,2.21692035961,0.00267027432995,0.0,0.5500053624,2.2000214496,1.97931566064,1.95931566064,0.02
 04/24  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.24112493262,3.78802399955,0.453100933075
 04/24  08:00:00,12.1233507889,2.21692035961,0.00633390611267,0.0,4.9500482616,4.9500482616,0.47390345622,0.0207643291139,0.453139127106
 04/24  09:00:00,12.1560042821,2.21692035961,0.0389873992706,0.0,4.9500482616,4.9500482616,0.453151515396,0.0,0.453151515396
 04/24  10:00:00,12.1919698439,2.21692035961,0.074952961085,0.0,4.9500482616,4.9500482616,0.453148073872,0.0,0.453148073872
 04/24  11:00:00,12.1668967109,2.21692035961,0.0498798280888,0.0,4.9500482616,4.9500482616,0.453161804319,0.0,0.453161804319
 04/24  12:00:00,11.6030665753,2.21692035961,0.0360550549069,0.0,4.9500482616,4.4000428992,0.886348878313,0.0,0.886348878313
 04/24  13:00:00,12.3398737486,2.21692035961,0.2228568658,0.0,4.9500482616,4.9500482616,0.45315753511,0.0,0.45315753511
 04/24  14:00:00,12.542406848,2.21692035961,0.425389965188,0.0,4.9500482616,4.9500482616,0.453141885188,0.0,0.453141885188
 04/24  15:00:00,12.7977220066,2.21692035961,0.680705123803,0.0,4.9500482616,4.9500482616,0.45312964951,0.0,0.45312964951
 04/24  16:00:00,12.9571004548,2.21692035961,0.840083572006,0.0,4.9500482616,4.9500482616,0.453161983618,0.0,0.453161983618
 04/24  17:00:00,7.97376009077,2.21692035961,0.256786107155,0.0,2.750026812,2.750026812,0.453129377149,0.0,0.453129377149
 04/24  18:00:00,6.13203751546,2.21692035961,0.0650796190457,0.0,1.6500160872,2.2000214496,0.453115296173,0.0,0.453115296173
 04/24  19:00:00,7.22700728163,2.21692035961,0.00854938521886,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/24  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453106536682,0.0,0.453106536682
 04/24  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453090848683,0.0,0.453090848683
 04/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081757135,0.0,0.453081757135
 04/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530736365,0.0,0.4530736365
 04/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065409483,0.0,0.453065409483
 04/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057169043,0.0,0.453057169043
 04/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090411769,0.0,0.453090411769
 04/25  06:00:00,5.00181033311,2.21692035961,0.0348631615011,0.0,0.5500053624,2.2000214496,0.657766212733,0.204708024356,0.453058188377
 04/25  07:00:00,6.06819950809,2.21692035961,0.00124161167945,0.0,1.6500160872,2.2000214496,1.25956844642,0.806453957998,0.453114488427
 04/25  08:00:00,12.174927752,2.21692035961,0.0579108692036,0.0,4.9500482616,4.9500482616,0.0446689925331,0.0246689925331,0.02
 04/25  09:00:00,12.2097532227,2.21692035961,0.0927363399191,0.0,4.9500482616,4.9500482616,0.45314568896,0.0,0.45314568896
 04/25  10:00:00,12.1939865357,2.21692035961,0.0769696528556,0.0,4.9500482616,4.9500482616,0.886305669109,0.0,0.886305669109
 04/25  11:00:00,12.1987128354,2.21692035961,0.0816959526001,0.0,4.9500482616,4.9500482616,0.453153118162,0.0,0.453153118162
 04/25  12:00:00,11.6380245236,2.21692035961,0.0710130031924,0.0,4.9500482616,4.4000428992,0.453169377633,0.0,0.453169377633
 04/25  13:00:00,12.3032676709,2.21692035961,0.186250788119,0.0,4.9500482616,4.9500482616,0.453180771873,0.0,0.453180771873
 04/25  14:00:00,12.3295375392,2.21692035961,0.212520656369,0.0,4.9500482616,4.9500482616,0.45314550197,0.0,0.45314550197
 04/25  15:00:00,12.3532975537,2.21692035961,0.236280670936,0.0,4.9500482616,4.9500482616,0.453131936829,0.0,0.453131936829
 04/25  16:00:00,12.3658500609,2.21692035961,0.248833178058,0.0,4.9500482616,4.9500482616,0.453111168257,0.0,0.453111168257
 04/25  17:00:00,7.71879705972,2.21692035961,0.00182307610465,0.0,2.750026812,2.750026812,0.536489422582,0.0834001585108,0.453089264072
 04/25  18:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.509008047941,0.0559019600923,0.453106087849
 04/25  19:00:00,7.21845789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.453089395545,0.0,0.453089395545
 04/25  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/25  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453085974948,0.0,0.453085974948
 04/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080945605,0.0,0.453080945605
 04/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072724273,0.0,0.453072724273
 04/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064419676,0.0,0.453064419676
 04/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056079813,0.0,0.453056079813
 04/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083014798,0.0,0.453083014798
 04/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/26  06:00:00,4.98509453905,2.21692035961,0.0181473674344,0.0,0.5500053624,2.2000214496,0.926234688555,0.473143602577,0.453091085978
 04/26  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.75499993265,1.3018934913,0.453106441346
 04/26  08:00:00,12.1377112975,2.21692035961,0.0206944146974,0.0,4.9500482616,4.9500482616,0.471979975264,0.0188766077891,0.453103367475
 04/26  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453148910644,0.0,0.453148910644
 04/26  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453138452584,0.0,0.453138452584
 04/26  11:00:00,12.1203470776,2.21692035961,0.00333019481475,0.0,4.9500482616,4.9500482616,0.453160154991,0.0,0.453160154991
 04/26  12:00:00,11.5677571785,2.21692035961,0.000745658132794,0.0,4.9500482616,4.4000428992,0.453169221307,0.0,0.453169221307
 04/26  13:00:00,12.1707632271,2.21692035961,0.0537463442977,0.0,4.9500482616,4.9500482616,0.453167813278,0.0,0.453167813278
 04/26  14:00:00,12.2355251078,2.21692035961,0.118508225022,0.0,4.9500482616,4.9500482616,0.453124973162,0.0,0.453124973162
 04/26  15:00:00,12.340086787,2.21692035961,0.223069904234,0.0,4.9500482616,4.9500482616,0.453107923317,0.0,0.453107923317
 04/26  16:00:00,12.4214610334,2.21692035961,0.304444150629,0.0,4.9500482616,4.9500482616,0.453116348063,0.0,0.453116348063
 04/26  17:00:00,7.71786480302,2.21692035961,0.000890819408986,0.0,2.750026812,2.750026812,0.490864557656,0.0377567875663,0.453107770089
 04/26  18:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.513876365254,0.0607750007137,0.45310136454
 04/26  19:00:00,6.83462456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.453091148267,0.0,0.453091148267
 04/26  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453082584746,0.0,0.453082584746
 04/26  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073769593,0.0,0.453073769593
 04/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065359464,0.0,0.453065359464
 04/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056970573,0.0,0.453056970573
 04/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083786686,0.0,0.453083786686
 04/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075376119,0.0,0.453075376119
 04/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/27  06:00:00,4.98209763938,2.21692035961,0.015150467767,0.0,0.5500053624,2.2000214496,0.961418840381,0.508323126976,0.453095713405
 04/27  07:00:00,6.06735910098,2.21692035961,0.000401204568466,0.0,1.6500160872,2.2000214496,1.47499074864,1.0218799775,0.453110771149
 04/27  08:00:00,12.1516919044,2.21692035961,0.0346750216164,0.0,4.9500482616,4.9500482616,0.481173568853,0.0280258414267,0.453147727427
 04/27  09:00:00,12.2617351261,2.21692035961,0.144718243296,0.0,4.9500482616,4.9500482616,0.453152083948,0.0,0.453152083948
 04/27  10:00:00,12.3701200881,2.21692035961,0.253103205296,0.0,4.9500482616,4.9500482616,0.45314827903,0.0,0.45314827903
 04/27  11:00:00,12.7085784965,2.21692035961,0.59156161364,0.0,4.9500482616,4.9500482616,0.453160112341,0.0,0.453160112341
 04/27  12:00:00,12.1861446507,2.21692035961,0.619133130292,0.0,4.9500482616,4.4000428992,0.453186005529,0.0,0.453186005529
 04/27  13:00:00,13.1010041018,2.21692035961,0.983987218981,0.0,4.9500482616,4.9500482616,0.453180005689,0.0,0.453180005689
 04/27  14:00:00,13.1455378385,2.21692035961,1.02852095569,0.0,4.9500482616,4.9500482616,0.453159404641,0.0,0.453159404641
 04/27  15:00:00,13.4116357658,2.21692035961,1.294618883,0.0,4.9500482616,4.9500482616,0.453114953611,0.0,0.453114953611
 04/27  16:00:00,13.5626787439,2.21692035961,1.44566186104,0.0,4.9500482616,4.9500482616,0.453143882656,0.0,0.453143882656
 04/27  17:00:00,8.5267826008,2.21692035961,0.809808617188,0.0,2.750026812,2.750026812,0.453145523603,0.0,0.453145523603
 04/27  18:00:00,6.34542409252,2.21692035961,0.278466196111,0.0,1.6500160872,2.2000214496,0.453116818877,0.0,0.453116818877
 04/27  19:00:00,6.91418239993,2.21692035961,0.0795578368545,0.0,1.6500160872,2.2000214496,0.453100565028,0.0,0.453100565028
 04/27  20:00:00,7.82783762842,2.21692035961,0.00788509441243,0.0,1.1000107248,2.2000214496,0.453098145059,0.0,0.453098145059
 04/27  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079676985,0.0,0.453079676985
 04/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086273397,0.0,0.453086273397
 04/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530778302,0.0,0.4530778302
 04/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069307643,0.0,0.453069307643
 04/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060774775,0.0,0.453060774775
 04/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064004852,0.0,0.453064004852
 04/28  06:00:00,5.02264520682,2.21692035961,0.0556980352099,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/28  07:00:00,6.08856377596,2.21692035961,0.0216058795457,0.0,1.6500160872,2.2000214496,0.487769105876,0.0346625427834,0.453106563093
 04/28  08:00:00,12.3772573573,2.21692035961,0.260240474498,0.0,4.9500482616,4.9500482616,0.469184721239,0.0160468785841,0.453137842655
 04/28  09:00:00,12.7145976312,2.21692035961,0.597580748403,0.0,4.9500482616,4.9500482616,0.453145498956,0.0,0.453145498956
 04/28  10:00:00,12.906003558,2.21692035961,0.788986675187,0.0,4.9500482616,4.9500482616,0.453152413119,0.0,0.453152413119
 04/28  11:00:00,12.9999355511,2.21692035961,0.882918668317,0.0,4.9500482616,4.9500482616,0.453168686142,0.0,0.453168686142
 04/28  12:00:00,12.3440037548,2.21692035961,0.776992234396,0.0,4.9500482616,4.4000428992,0.453170380605,0.0,0.453170380605
 04/28  13:00:00,13.1902017796,2.21692035961,1.0731848968,0.0,4.9500482616,4.9500482616,0.886317559772,0.0,0.886317559772
 04/28  14:00:00,13.3357389888,2.21692035961,1.21872210598,0.0,4.9500482616,4.9500482616,0.453142927374,0.0,0.453142927374
 04/28  15:00:00,13.4884146462,2.21692035961,1.37139776337,0.0,4.9500482616,4.9500482616,0.453126598318,0.0,0.453126598318
 04/28  16:00:00,13.5502185042,2.21692035961,1.43320162141,0.0,4.9500482616,4.9500482616,0.453151228462,0.0,0.453151228462
 04/28  17:00:00,8.53438672829,2.21692035961,0.817412744676,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 04/28  18:00:00,6.49754662815,2.21692035961,0.43058873174,0.0,1.6500160872,2.2000214496,0.453126688241,0.0,0.453126688241
 04/28  19:00:00,7.0146313806,2.21692035961,0.180006817522,0.0,1.6500160872,2.2000214496,0.45310637437,0.0,0.45310637437
 04/28  20:00:00,7.87676282049,2.21692035961,0.0568102864821,0.0,1.1000107248,2.2000214496,0.45310534074,0.0,0.45310534074
 04/28  21:00:00,7.83169778448,2.21692035961,0.0117452504721,0.0,1.1000107248,2.2000214496,0.453096091483,0.0,0.453096091483
 04/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064526974,0.0,0.453064526974
 04/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055988913,0.0,0.453055988913
 04/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308257402,0.0,0.45308257402
 04/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073963027,0.0,0.453073963027
 04/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075310377,0.0,0.453075310377
 04/29  06:00:00,5.01194659861,2.21692035961,0.0449994270005,0.0,0.5500053624,2.2000214496,0.0649828487187,0.0449828487187,0.02
 04/29  07:00:00,4.96895131139,2.21692035961,0.0020041397752,0.0,0.5500053624,2.2000214496,0.596497487958,0.143416253879,0.45308123408
 04/29  08:00:00,6.66662177167,2.21692035961,0.0496585128594,0.0,1.6500160872,2.750026812,0.453106237241,0.0,0.453106237241
 04/29  09:00:00,6.72020592977,2.21692035961,0.103242670959,0.0,1.6500160872,2.750026812,0.453117729093,0.0,0.453117729093
 04/29  10:00:00,6.70152144335,2.21692035961,0.0845581845335,0.0,1.6500160872,2.750026812,0.453107962058,0.0,0.453107962058
 04/29  11:00:00,6.63565688196,2.21692035961,0.0186936231445,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/29  12:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,0.4640549142,0.0109509571291,0.453103957071
 04/29  13:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,0.453105384277,0.0,0.453105384277
 04/29  14:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,0.453069149845,0.0,0.453069149845
 04/29  15:00:00,4.97417609817,2.21692035961,0.00722892655941,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/29  16:00:00,5.01703171399,2.21692035961,0.0500845423736,0.0,0.8250080436,1.9250187684,0.453106710205,0.0,0.453106710205
 04/29  17:00:00,4.20798693541,2.21692035961,0.0660478073947,0.0,0.2750026812,1.6500160872,0.453087517379,0.0,0.453087517379
 04/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089352969,0.0,0.453089352969
 04/29  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091329963,0.0,0.453091329963
 04/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062708413,0.0,0.453062708413
 04/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087912059,0.0,0.453087912059
 04/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079312547,0.0,0.453079312547
 04/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064333285,0.0,0.453064333285
 04/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084827643,0.0,0.453084827643
 04/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080813227,0.0,0.453080813227
 04/30  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086248765,0.0,0.453086248765
 04/30  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308314113,0.0,0.45308314113
 04/30  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087530392,0.0,0.453087530392
 04/30  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087200614,0.0,0.453087200614
 04/30  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309080938,0.0,0.45309080938
 04/30  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090989308,0.0,0.453090989308
 04/30  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081652464,0.0,0.453081652464
 04/30  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079076448,0.0,0.453079076448
 04/30  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082597057,0.0,0.453082597057
 04/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087210855,0.0,0.453087210855
 04/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080383526,0.0,0.453080383526
 04/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066383884,0.0,0.453066383884
 05/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055576459,0.0,0.453055576459
 05/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081960688,0.0,0.453081960688
 05/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073149045,0.0,0.453073149045
 05/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/01  06:00:00,4.96694717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,3.14619784312,2.69311852807,0.453079315043
 05/01  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.36537227559,3.91226433533,0.453107940262
 05/01  08:00:00,12.122993388,2.21692035961,0.00597650516067,0.0,4.9500482616,4.9500482616,0.466827755734,0.0136901355061,0.453137620228
 05/01  09:00:00,12.1253377336,2.21692035961,0.00832085075556,0.0,4.9500482616,4.9500482616,0.453152663114,0.0,0.453152663114
 05/01  10:00:00,12.1527697045,2.21692035961,0.0357528217327,0.0,4.9500482616,4.9500482616,0.453154896215,0.0,0.453154896215
 05/01  11:00:00,12.1418338844,2.21692035961,0.0248170016108,0.0,4.9500482616,4.9500482616,0.453141192646,0.0,0.453141192646
 05/01  12:00:00,11.5776645502,2.21692035961,0.0106530297757,0.0,4.9500482616,4.4000428992,0.453179141042,0.0,0.453179141042
 05/01  13:00:00,12.244844547,2.21692035961,0.12782766419,0.0,4.9500482616,4.9500482616,0.453173142209,0.0,0.453173142209
 05/01  14:00:00,12.3815421702,2.21692035961,0.264525287363,0.0,4.9500482616,4.9500482616,0.453126479427,0.0,0.453126479427
 05/01  15:00:00,12.494409519,2.21692035961,0.377392636211,0.0,4.9500482616,4.9500482616,0.453109650777,0.0,0.453109650777
 05/01  16:00:00,12.5825965924,2.21692035961,0.465579709621,0.0,4.9500482616,4.9500482616,0.453147331976,0.0,0.453147331976
 05/01  17:00:00,7.83110396337,2.21692035961,0.114129979755,0.0,2.750026812,2.750026812,0.461434554393,0.00830473001694,0.453129824376
 05/01  18:00:00,6.08209537618,2.21692035961,0.0151374797667,0.0,1.6500160872,2.2000214496,0.453113249352,0.0,0.453113249352
 05/01  19:00:00,6.83462456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.453106261502,0.0,0.453106261502
 05/01  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453097459141,0.0,0.453097459141
 05/01  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065529512,0.0,0.453065529512
 05/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056613913,0.0,0.453056613913
 05/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082922802,0.0,0.453082922802
 05/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074012934,0.0,0.453074012934
 05/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065086643,0.0,0.453065086643
 05/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/02  06:00:00,5.0226158731,2.21692035961,0.0556687014885,0.0,0.5500053624,2.2000214496,0.453084210583,0.0,0.453084210583
 05/02  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.33226446165,0.879153241633,0.45311122002
 05/02  08:00:00,12.1539258896,2.21692035961,0.0369090067533,0.0,4.9500482616,4.9500482616,0.453097191186,0.0,0.453097191186
 05/02  09:00:00,12.1215045983,2.21692035961,0.00448771552804,0.0,4.9500482616,4.9500482616,0.453137153522,0.0,0.453137153522
 05/02  10:00:00,12.375672396,2.21692035961,0.258655513185,0.0,4.9500482616,4.9500482616,0.453147536997,0.0,0.453147536997
 05/02  11:00:00,12.7435441931,2.21692035961,0.626527310331,0.0,4.9500482616,4.9500482616,0.453167806929,0.0,0.453167806929
 05/02  12:00:00,12.1937669817,2.21692035961,0.626755461285,0.0,4.9500482616,4.4000428992,0.453169524322,0.0,0.453169524322
 05/02  13:00:00,13.0433183877,2.21692035961,0.926301504916,0.0,4.9500482616,4.9500482616,0.45313056831,0.0,0.45313056831
 05/02  14:00:00,13.0289449586,2.21692035961,0.911928075739,0.0,4.9500482616,4.9500482616,0.453104751438,0.0,0.453104751438
 05/02  15:00:00,13.0541297453,2.21692035961,0.937112862496,0.0,4.9500482616,4.9500482616,0.453132975661,0.0,0.453132975661
 05/02  16:00:00,13.1674623479,2.21692035961,1.0504454651,0.0,4.9500482616,4.9500482616,0.453138335854,0.0,0.453138335854
 05/02  17:00:00,8.25874873486,2.21692035961,0.541774751246,0.0,2.750026812,2.750026812,0.453129175304,0.0,0.453129175304
 05/02  18:00:00,6.34776194928,2.21692035961,0.280804052869,0.0,1.6500160872,2.2000214496,0.45311994166,0.0,0.45311994166
 05/02  19:00:00,6.95101213291,2.21692035961,0.116387569834,0.0,1.6500160872,2.2000214496,0.453099467331,0.0,0.453099467331
 05/02  20:00:00,7.84657215545,2.21692035961,0.0266196214381,0.0,1.1000107248,2.2000214496,0.453096917015,0.0,0.453096917015
 05/02  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.0348245777828,0.0148245777828,0.02
 05/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087558514,0.0,0.453087558514
 05/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076974378,0.0,0.453076974378
 05/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068001839,0.0,0.453068001839
 05/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305896575,0.0,0.45305896575
 05/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085092233,0.0,0.453085092233
 05/03  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/03  06:00:00,5.00490986786,2.21692035961,0.0379626962527,0.0,0.5500053624,2.2000214496,0.49698276748,0.0438900450541,0.453092722426
 05/03  07:00:00,6.07010292323,2.21692035961,0.00314502681716,0.0,1.6500160872,2.2000214496,0.531326111138,0.0782152921635,0.453110818975
 05/03  08:00:00,12.2253606713,2.21692035961,0.108343788513,0.0,4.9500482616,4.9500482616,0.478436602271,0.0252957380384,0.453140864233
 05/03  09:00:00,12.2907526858,2.21692035961,0.17373580299,0.0,4.9500482616,4.9500482616,0.453153304155,0.0,0.453153304155
 05/03  10:00:00,12.357448426,2.21692035961,0.240431543196,0.0,4.9500482616,4.9500482616,0.453152109291,0.0,0.453152109291
 05/03  11:00:00,12.4829773906,2.21692035961,0.365960507828,0.0,4.9500482616,4.9500482616,0.453154327555,0.0,0.453154327555
 05/03  12:00:00,11.804725615,2.21692035961,0.237714094602,0.0,4.9500482616,4.4000428992,0.45318739575,0.0,0.45318739575
 05/03  13:00:00,12.5979033809,2.21692035961,0.480886498121,0.0,4.9500482616,4.9500482616,0.453147718021,0.0,0.453147718021
 05/03  14:00:00,12.7067091208,2.21692035961,0.589692237967,0.0,4.9500482616,4.9500482616,0.453121187053,0.0,0.453121187053
 05/03  15:00:00,12.8328084466,2.21692035961,0.715791563787,0.0,4.9500482616,4.9500482616,0.453095627407,0.0,0.453095627407
 05/03  16:00:00,13.0177110539,2.21692035961,0.900694171041,0.0,4.9500482616,4.9500482616,0.453154149858,0.0,0.453154149858
 05/03  17:00:00,8.04465878584,2.21692035961,0.327684802228,0.0,2.750026812,2.750026812,0.453131210643,0.0,0.453131210643
 05/03  18:00:00,6.22435734148,2.21692035961,0.157399445068,0.0,1.6500160872,2.2000214496,0.453111486988,0.0,0.453111486988
 05/03  19:00:00,6.89342890615,2.21692035961,0.058804343074,0.0,1.6500160872,2.2000214496,0.453099508203,0.0,0.453099508203
 05/03  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453110697767,0.0,0.453110697767
 05/03  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064239491,0.0,0.453064239491
 05/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054869665,0.0,0.453054869665
 05/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080978993,0.0,0.453080978993
 05/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071863713,0.0,0.453071863713
 05/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062732472,0.0,0.453062732472
 05/04  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066854456,0.0,0.453066854456
 05/04  06:00:00,5.01040107338,2.21692035961,0.0434539017632,0.0,0.5500053624,2.2000214496,0.064272227398,0.044272227398,0.02
 05/04  07:00:00,6.07026932945,2.21692035961,0.00331143303455,0.0,1.6500160872,2.2000214496,0.539102050954,0.0859897522883,0.453112298666
 05/04  08:00:00,12.2522642274,2.21692035961,0.135247344612,0.0,4.9500482616,4.9500482616,0.478521379214,0.0253791351069,0.453142244107
 05/04  09:00:00,12.5039703935,2.21692035961,0.386953510696,0.0,4.9500482616,4.9500482616,0.453142053267,0.0,0.453142053267
 05/04  10:00:00,12.7620511479,2.21692035961,0.645034265085,0.0,4.9500482616,4.9500482616,0.453153706415,0.0,0.453153706415
 05/04  11:00:00,12.8291533988,2.21692035961,0.712136516008,0.0,4.9500482616,4.9500482616,0.453164898314,0.0,0.453164898314
 05/04  12:00:00,12.1979903355,2.21692035961,0.630978815095,0.0,4.9500482616,4.4000428992,0.453162468163,0.0,0.453162468163
 05/04  13:00:00,13.0590348711,2.21692035961,0.942017988306,0.0,4.9500482616,4.9500482616,0.453157114097,0.0,0.453157114097
 05/04  14:00:00,13.1439181224,2.21692035961,1.02690123959,0.0,4.9500482616,4.9500482616,0.453130018212,0.0,0.453130018212
 05/04  15:00:00,13.2758614614,2.21692035961,1.15884457856,0.0,4.9500482616,4.9500482616,0.453103947225,0.0,0.453103947225
 05/04  16:00:00,13.326401795,2.21692035961,1.20938491221,0.0,4.9500482616,4.9500482616,0.453128893272,0.0,0.453128893272
 05/04  17:00:00,8.24165052739,2.21692035961,0.524676543775,0.0,2.750026812,2.750026812,0.453138593579,0.0,0.453138593579
 05/04  18:00:00,6.22642842504,2.21692035961,0.159470528627,0.0,1.6500160872,2.2000214496,0.453118498691,0.0,0.453118498691
 05/04  19:00:00,6.89478147062,2.21692035961,0.0601569075396,0.0,1.6500160872,2.2000214496,0.453106036018,0.0,0.453106036018
 05/04  20:00:00,7.8323524345,2.21692035961,0.0123999004855,0.0,1.1000107248,2.2000214496,0.453095096689,0.0,0.453095096689
 05/04  21:00:00,7.82139903475,2.21692035961,0.00144650073912,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070196527,0.0,0.453070196527
 05/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060711967,0.0,0.453060711967
 05/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086658731,0.0,0.453086658731
 05/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077455389,0.0,0.453077455389
 05/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068232659,0.0,0.453068232659
 05/05  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072228104,0.0,0.453072228104
 05/05  06:00:00,5.02433299992,2.21692035961,0.0573858283049,0.0,0.5500053624,2.2000214496,0.0614737246074,0.0414737246074,0.02
 05/05  07:00:00,6.12506552072,2.21692035961,0.0581076243124,0.0,1.6500160872,2.2000214496,0.489299631358,0.0361936685555,0.453105962802
 05/05  08:00:00,12.6563795289,2.21692035961,0.539362646045,0.0,4.9500482616,4.9500482616,0.461477370262,0.00834158134764,0.453135788914
 05/05  09:00:00,13.3581264141,2.21692035961,1.24110953132,0.0,4.9500482616,4.9500482616,0.453149275675,0.0,0.453149275675
