Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/05  10:00:00,13.7103410643,2.21692035961,1.59332418146,0.0,4.9500482616,4.9500482616,0.453136522608,0.0,0.453136522608
 05/05  11:00:00,14.1079679251,2.21692035961,1.9909510423,0.0,4.9500482616,4.9500482616,0.453168547441,0.0,0.453168547441
 05/05  12:00:00,13.6976572693,2.21692035961,2.13064574886,0.0,4.9500482616,4.4000428992,0.453179266411,0.0,0.453179266411
 05/05  13:00:00,14.8953380392,2.21692035961,2.77832115643,0.0,4.9500482616,4.9500482616,0.453182882585,0.0,0.453182882585
 05/05  14:00:00,15.1838836958,2.21692035961,3.06686681294,0.0,4.9500482616,4.9500482616,0.453131180248,0.0,0.453131180248
 05/05  15:00:00,15.3130040544,2.21692035961,3.19598717164,0.0,4.9500482616,4.9500482616,0.453132452792,0.0,0.453132452792
 05/05  16:00:00,14.7374603064,2.21692035961,2.62044342358,0.0,4.9500482616,4.9500482616,0.453148564807,0.0,0.453148564807
 05/05  17:00:00,9.30774258419,2.21692035961,1.59076860058,0.0,2.750026812,2.750026812,0.453136826599,0.0,0.453136826599
 05/05  18:00:00,7.34815674438,2.21692035961,1.28119884797,0.0,1.6500160872,2.2000214496,0.453117068669,0.0,0.453117068669
 05/05  19:00:00,7.90752898476,2.21692035961,1.07290442168,0.0,1.6500160872,2.2000214496,0.453104559799,0.0,0.453104559799
 05/05  20:00:00,8.6365707387,2.21692035961,0.816618204692,0.0,1.1000107248,2.2000214496,0.453093754123,0.0,0.453093754123
 05/05  21:00:00,8.46459953464,2.21692035961,0.644647000626,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068772522,0.0,0.453068772522
 05/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059204991,0.0,0.453059204991
 05/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085050775,0.0,0.453085050775
 05/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075742727,0.0,0.453075742727
 05/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066415679,0.0,0.453066415679
 05/06  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070248262,0.0,0.453070248262
 05/06  06:00:00,5.19895374768,2.21692035961,0.232006576069,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/06  07:00:00,5.16907032198,2.21692035961,0.202123150369,0.0,0.5500053624,2.2000214496,0.456546166973,0.00345362605695,0.453092540916
 05/06  08:00:00,7.58037511524,2.21692035961,0.963411856427,0.0,1.6500160872,2.750026812,0.453106509022,0.0,0.453106509022
 05/06  09:00:00,8.12094662523,2.21692035961,1.50398336641,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/06  10:00:00,8.3563182846,2.21692035961,1.73935502579,0.0,1.6500160872,2.750026812,0.453112702214,0.0,0.453112702214
 05/06  11:00:00,8.49449471891,2.21692035961,1.8775314601,0.0,1.6500160872,2.750026812,0.453117891198,0.0,0.453117891198
 05/06  12:00:00,6.71506753661,2.21692035961,1.748120365,0.0,0.8250080436,1.9250187684,0.453101566829,0.0,0.453101566829
 05/06  13:00:00,6.86289648536,2.21692035961,1.89594931375,0.0,0.8250080436,1.9250187684,0.453099272614,0.0,0.453099272614
 05/06  14:00:00,7.07218715735,2.21692035961,2.10523998574,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/06  15:00:00,7.010621974,2.21692035961,2.04367480239,0.0,0.8250080436,1.9250187684,0.453100477647,0.0,0.453100477647
 05/06  16:00:00,6.90825046862,2.21692035961,1.94130329701,0.0,0.8250080436,1.9250187684,0.453092887313,0.0,0.453092887313
 05/06  17:00:00,5.85592657326,2.21692035961,1.71398744524,0.0,0.2750026812,1.6500160872,0.453087926565,0.0,0.453087926565
 05/06  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092324554,0.0,0.453092324554
 05/06  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090102767,0.0,0.453090102767
 05/06  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068198817,0.0,0.453068198817
 05/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058424011,0.0,0.453058424011
 05/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081517659,0.0,0.453081517659
 05/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066951236,0.0,0.453066951236
 05/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086797568,0.0,0.453086797568
 05/07  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084346606,0.0,0.453084346606
 05/07  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087553961,0.0,0.453087553961
 05/07  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  09:00:00,2.19556326658,0.179254539221,0.0912899589552,0.0,0.2750026812,1.6500160872,0.453083190662,0.0,0.453083190662
 05/07  10:00:00,2.21347258595,0.19304334993,0.095410467612,0.0,0.2750026812,1.6500160872,0.453084130907,0.0,0.453084130907
 05/07  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089305374,0.0,0.453089305374
 05/07  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077080247,0.0,0.453077080247
 05/07  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  15:00:00,1.96064441367,0.0339373308238,0.00168831444206,0.0,0.2750026812,1.6500160872,0.453081141868,0.0,0.453081141868
 05/07  16:00:00,2.55307206684,0.339373308238,0.288679990202,0.0,0.2750026812,1.6500160872,0.453071550902,0.0,0.453071550902
 05/07  17:00:00,2.47410761313,0.271498646591,0.277590198135,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  18:00:00,2.54951018817,0.339373308238,0.285118111523,0.0,0.2750026812,1.6500160872,0.45308361697,0.0,0.45308361697
 05/07  19:00:00,2.62980888869,0.203623984943,0.117332802012,0.0,0.2750026812,1.6500160872,0.453083274588,0.0,0.453083274588
 05/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089530066,0.0,0.453089530066
 05/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074010056,0.0,0.453074010056
 05/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059480095,0.0,0.453059480095
 05/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084752318,0.0,0.453084752318
 05/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075241809,0.0,0.453075241809
 05/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071543596,0.0,0.453071543596
 05/08  06:00:00,6.4868858083,2.21692035961,1.51993863669,0.0,0.5500053624,2.2000214496,0.453093775766,0.0,0.453093775766
 05/08  07:00:00,7.49988942244,2.21692035961,1.43293152603,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/08  08:00:00,14.9578501321,2.21692035961,2.84083324925,0.0,4.9500482616,4.9500482616,0.453124475345,0.0,0.453124475345
 05/08  09:00:00,15.7093845061,2.21692035961,3.5923676233,0.0,4.9500482616,4.9500482616,0.453147741446,0.0,0.453147741446
 05/08  10:00:00,16.1815447925,2.21692035961,4.06452790972,0.0,4.9500482616,4.9500482616,0.453148735213,0.0,0.453148735213
 05/08  11:00:00,16.4699631038,2.21692035961,4.352946221,0.0,4.9500482616,4.9500482616,0.453162246773,0.0,0.453162246773
 05/08  12:00:00,15.8466617577,2.21692035961,4.27965023725,0.0,4.9500482616,4.4000428992,0.886335192649,0.0,0.886335192649
 05/08  13:00:00,16.5787352239,2.21692035961,4.46171834107,0.0,4.9500482616,4.9500482616,0.453159156226,0.0,0.453159156226
 05/08  14:00:00,16.6550727242,2.21692035961,4.53805584136,0.0,4.9500482616,4.9500482616,0.453135854409,0.0,0.453135854409
 05/08  15:00:00,16.8508248869,2.21692035961,4.73380800407,0.0,4.9500482616,4.9500482616,0.453135365707,0.0,0.453135365707
 05/08  16:00:00,16.698973294,2.21692035961,4.58195641119,0.0,4.9500482616,4.9500482616,0.453160802673,0.0,0.453160802673
 05/08  17:00:00,11.3452157977,2.21692035961,3.62824181414,0.0,2.750026812,2.750026812,0.453114837144,0.0,0.453114837144
 05/08  18:00:00,8.98502063854,2.21692035961,2.91806274213,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/08  19:00:00,8.89426420209,2.21692035961,2.44347297235,0.0,1.6500160872,2.2000214496,0.453117178656,0.0,0.453117178656
 05/08  20:00:00,9.85610710699,2.21692035961,2.03615457298,0.0,1.1000107248,2.2000214496,0.453101802665,0.0,0.453101802665
 05/08  21:00:00,9.67311960412,2.21692035961,1.85316707011,0.0,1.1000107248,2.2000214496,0.453091839636,0.0,0.453091839636
 05/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079620921,0.0,0.453079620921
 05/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070098724,0.0,0.453070098724
 05/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060450709,0.0,0.453060450709
 05/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085883076,0.0,0.453085883076
 05/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084128763,0.0,0.453084128763
 05/09  06:00:00,6.5617631257,2.21692035961,1.59481595409,0.0,0.5500053624,2.2000214496,0.453087028218,0.0,0.453087028218
 05/09  07:00:00,7.61458500989,2.21692035961,1.54762711348,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/09  08:00:00,15.0626422697,2.21692035961,2.94562538686,0.0,4.9500482616,4.9500482616,0.453132292304,0.0,0.453132292304
 05/09  09:00:00,15.8100442261,2.21692035961,3.69302734332,0.0,4.9500482616,4.9500482616,0.453143945429,0.0,0.453143945429
 05/09  10:00:00,16.1699445276,2.21692035961,4.05292764475,0.0,4.9500482616,4.9500482616,0.453144164233,0.0,0.453144164233
 05/09  11:00:00,16.4375839309,2.21692035961,4.3205670481,0.0,4.9500482616,4.9500482616,0.453160616684,0.0,0.453160616684
 05/09  12:00:00,15.9082439955,2.21692035961,4.34123247512,0.0,4.9500482616,4.4000428992,0.886351428707,0.0,0.886351428707
 05/09  13:00:00,16.9962494481,2.21692035961,4.87923256527,0.0,4.9500482616,4.9500482616,0.453127631361,0.0,0.453127631361
 05/09  14:00:00,17.1612396188,2.21692035961,5.04422273599,0.0,4.9500482616,4.9500482616,0.453105638095,0.0,0.453105638095
 05/09  15:00:00,17.2419429901,2.21692035961,5.12492610732,0.0,4.9500482616,4.9500482616,0.453139765509,0.0,0.453139765509
 05/09  16:00:00,17.3445049949,2.21692035961,5.22748811214,0.0,4.9500482616,4.9500482616,0.453148948287,0.0,0.453148948287
 05/09  17:00:00,12.0536911091,2.21692035961,4.33671712551,0.0,2.750026812,2.750026812,0.453124356245,0.0,0.453124356245
 05/09  18:00:00,9.74884805569,2.21692035961,3.68189015928,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/09  19:00:00,9.53706897843,2.21692035961,3.08627774869,0.0,1.6500160872,2.2000214496,0.453031937814,0.0,0.453031937814
 05/09  20:00:00,10.356143968,2.21692035961,2.53619143399,0.0,1.1000107248,2.2000214496,0.453098669124,0.0,0.453098669124
 05/09  21:00:00,10.067243048,2.21692035961,2.24729051398,0.0,1.1000107248,2.2000214496,0.45307870315,0.0,0.45307870315
 05/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083410364,0.0,0.453083410364
 05/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307379316,0.0,0.45307379316
 05/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064038448,0.0,0.453064038448
 05/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054286892,0.0,0.453054286892
 05/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089270588,0.0,0.453089270588
 05/10  06:00:00,6.29446106095,2.21692035961,1.32751388934,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/10  07:00:00,6.59446869761,2.21692035961,0.527510801202,0.0,1.6500160872,2.2000214496,0.45310109857,0.0,0.45310109857
 05/10  08:00:00,13.1644222036,2.21692035961,1.04740532074,0.0,4.9500482616,4.9500482616,0.453114088898,0.0,0.453114088898
 05/10  09:00:00,13.1568669991,2.21692035961,1.03985011634,0.0,4.9500482616,4.9500482616,0.453108191482,0.0,0.453108191482
 05/10  10:00:00,13.1493869791,2.21692035961,1.0323700963,0.0,4.9500482616,4.9500482616,0.453107677948,0.0,0.453107677948
 05/10  11:00:00,13.0750628822,2.21692035961,0.958045999402,0.0,4.9500482616,4.9500482616,0.453124160054,0.0,0.453124160054
 05/10  12:00:00,12.253476665,2.21692035961,0.686465144608,0.0,4.9500482616,4.4000428992,0.453174017549,0.0,0.453174017549
 05/10  13:00:00,12.9456830276,2.21692035961,0.82866614479,0.0,4.9500482616,4.9500482616,0.886325732965,0.0,0.886325732965
 05/10  14:00:00,12.8729368305,2.21692035961,0.755919947701,0.0,4.9500482616,4.9500482616,0.453121543265,0.0,0.453121543265
 05/10  15:00:00,12.8235856151,2.21692035961,0.706568732275,0.0,4.9500482616,4.9500482616,0.453100210654,0.0,0.453100210654
 05/10  16:00:00,12.7936031649,2.21692035961,0.67658628205,0.0,4.9500482616,4.9500482616,0.453128289897,0.0,0.453128289897
 05/10  17:00:00,7.80070117355,2.21692035961,0.0837271899424,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/10  18:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.494496364913,0.0413849902615,0.453111374652
 05/10  19:00:00,6.45079122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.4530802125,0.0,0.4530802125
 05/10  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453086587326,0.0,0.453086587326
 05/10  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453057268339,0.0,0.453057268339
 05/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308004281,0.0,0.45308004281
 05/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070300585,0.0,0.453070300585
 05/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060445424,0.0,0.453060445424
 05/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085649832,0.0,0.453085649832
 05/11  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087118566,0.0,0.453087118566
 05/11  06:00:00,5.00647013528,2.21692035961,0.0395229636665,0.0,0.5500053624,2.2000214496,0.0648951453648,0.0448951453648,0.02
 05/11  07:00:00,6.06862520794,2.21692035961,0.0016673115304,0.0,1.6500160872,2.2000214496,0.514798422726,0.0616871616494,0.453111261076
 05/11  08:00:00,12.2678995828,2.21692035961,0.150882700013,0.0,4.9500482616,4.9500482616,0.47267360714,0.0195297249604,0.45314388218
 05/11  09:00:00,12.4703648944,2.21692035961,0.353348011608,0.0,4.9500482616,4.9500482616,0.453138428657,0.0,0.453138428657
 05/11  10:00:00,12.7515976906,2.21692035961,0.634580807816,0.0,4.9500482616,4.9500482616,0.45314266521,0.0,0.45314266521
 05/11  11:00:00,12.9304353109,2.21692035961,0.813418428119,0.0,4.9500482616,4.9500482616,0.453165726658,0.0,0.453165726658
 05/11  12:00:00,12.313829102,2.21692035961,0.746817581577,0.0,4.9500482616,4.4000428992,0.453177217881,0.0,0.453177217881
 05/11  13:00:00,13.2818931578,2.21692035961,1.16487627494,0.0,4.9500482616,4.9500482616,0.453158577876,0.0,0.453158577876
 05/11  14:00:00,13.4642758277,2.21692035961,1.34725894485,0.0,4.9500482616,4.9500482616,0.453158471951,0.0,0.453158471951
 05/11  15:00:00,13.6831037303,2.21692035961,1.56608684748,0.0,4.9500482616,4.9500482616,0.453129116067,0.0,0.453129116067
 05/11  16:00:00,13.919100222,2.21692035961,1.80208333918,0.0,4.9500482616,4.9500482616,0.453150476496,0.0,0.453150476496
 05/11  17:00:00,8.98407094802,2.21692035961,1.26709696441,0.0,2.750026812,2.750026812,0.45313242531,0.0,0.45313242531
 05/11  18:00:00,6.97098288193,2.21692035961,0.904024985523,0.0,1.6500160872,2.2000214496,0.453110797387,0.0,0.453110797387
 05/11  19:00:00,7.01681525017,2.21692035961,0.566024020427,0.0,1.6500160872,2.2000214496,0.453108601111,0.0,0.453108601111
 05/11  20:00:00,8.0750148995,2.21692035961,0.255062365487,0.0,1.1000107248,2.2000214496,0.453105913686,0.0,0.453105913686
 05/11  21:00:00,7.92163386499,2.21692035961,0.101681330976,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308143185,0.0,0.45308143185
 05/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069645243,0.0,0.453069645243
 05/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059761163,0.0,0.453059761163
 05/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084855064,0.0,0.453084855064
 05/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074939862,0.0,0.453074939862
 05/12  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077893379,0.0,0.453077893379
 05/12  06:00:00,5.06921911993,2.21692035961,0.102271948313,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/12  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.959213037621,0.506104659765,0.453108377856
 05/12  08:00:00,12.448580814,2.21692035961,0.331563931208,0.0,4.9500482616,4.9500482616,0.466761294172,0.0136251641444,0.453136130027
 05/12  09:00:00,12.7264841432,2.21692035961,0.609467260356,0.0,4.9500482616,4.9500482616,0.453129810945,0.0,0.453129810945
 05/12  10:00:00,12.8441498546,2.21692035961,0.727132971805,0.0,4.9500482616,4.9500482616,0.453129176016,0.0,0.453129176016
 05/12  11:00:00,12.979494342,2.21692035961,0.86247745917,0.0,4.9500482616,4.9500482616,0.453155857219,0.0,0.453155857219
 05/12  12:00:00,12.416088736,2.21692035961,0.849077215539,0.0,4.9500482616,4.4000428992,0.453182565322,0.0,0.453182565322
 05/12  13:00:00,13.2307476062,2.21692035961,1.11373072338,0.0,4.9500482616,4.9500482616,0.453171719205,0.0,0.453171719205
 05/12  14:00:00,13.3607645657,2.21692035961,1.24374768288,0.0,4.9500482616,4.9500482616,0.453139749736,0.0,0.453139749736
 05/12  15:00:00,13.6299709636,2.21692035961,1.51295408075,0.0,4.9500482616,4.9500482616,0.453130495502,0.0,0.453130495502
 05/12  16:00:00,13.8512899754,2.21692035961,1.7342730926,0.0,4.9500482616,4.9500482616,0.453150213477,0.0,0.453150213477
 05/12  17:00:00,8.48464957862,2.21692035961,0.767675595004,0.0,2.750026812,2.750026812,0.453127215142,0.0,0.453127215142
 05/12  18:00:00,6.18881055518,2.21692035961,0.121852658771,0.0,1.6500160872,2.2000214496,0.453113518972,0.0,0.453113518972
 05/12  19:00:00,6.48859092067,2.21692035961,0.0377996909236,0.0,1.6500160872,2.2000214496,0.453107036628,0.0,0.453107036628
 05/12  20:00:00,7.82046252189,2.21692035961,0.00050998787322,0.0,1.1000107248,2.2000214496,0.453094916965,0.0,0.453094916965
 05/12  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530621404,0.0,0.4530621404
 05/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087160616,0.0,0.453087160616
 05/13  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077187672,0.0,0.453077187672
 05/13  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067153278,0.0,0.453067153278
 05/13  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057100651,0.0,0.453057100651
 05/13  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  06:00:00,5.0106489667,2.21692035961,0.0437017950856,0.0,0.5500053624,2.2000214496,0.498783592005,0.0456972060366,0.453086385969
 05/13  07:00:00,4.96694717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,0.563285449509,0.110191886049,0.453093563459
 05/13  08:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,0.453093426083,0.0,0.453093426083
 05/13  09:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/13  10:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,0.453100048375,0.0,0.453100048375
 05/13  11:00:00,6.61983279788,2.21692035961,0.00286953907191,0.0,1.6500160872,2.750026812,0.453117079693,0.0,0.453117079693
 05/13  12:00:00,4.97092970896,2.21692035961,0.0039825373459,0.0,0.8250080436,1.9250187684,0.453111665904,0.0,0.453111665904
 05/13  13:00:00,5.02965921257,2.21692035961,0.0627120409597,0.0,0.8250080436,1.9250187684,0.453107361338,0.0,0.453107361338
 05/13  14:00:00,5.12102642638,2.21692035961,0.154079254771,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/13  15:00:00,5.15492298267,2.21692035961,0.187975811062,0.0,0.8250080436,1.9250187684,0.453076028208,0.0,0.453076028208
 05/13  16:00:00,5.15650386576,2.21692035961,0.189556694146,0.0,0.8250080436,1.9250187684,0.453098550415,0.0,0.453098550415
 05/13  17:00:00,4.30204818103,2.21692035961,0.160109053014,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091714666,0.0,0.453091714666
 05/13  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085346876,0.0,0.453085346876
 05/13  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093912095,0.0,0.453093912095
 05/13  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071956601,0.0,0.453071956601
 05/13  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306189787,0.0,0.45306189787
 05/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083070304,0.0,0.453083070304
 05/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067963021,0.0,0.453067963021
 05/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052803979,0.0,0.453052803979
 05/14  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308216985,0.0,0.45308216985
 05/14  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086392639,0.0,0.453086392639
 05/14  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088555933,0.0,0.453088555933
 05/14  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083402912,0.0,0.453083402912
 05/14  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088273645,0.0,0.453088273645
 05/14  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075525097,0.0,0.453075525097
 05/14  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081195179,0.0,0.453081195179
 05/14  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083712921,0.0,0.453083712921
 05/14  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307991799,0.0,0.45307991799
 05/14  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088001558,0.0,0.453088001558
 05/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085044588,0.0,0.453085044588
 05/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065730384,0.0,0.453065730384
 05/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085846257,0.0,0.453085846257
 05/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076181741,0.0,0.453076181741
 05/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084908417,0.0,0.453084908417
 05/15  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065018862,0.0,0.453065018862
 05/15  06:00:00,5.00560371663,2.21692035961,0.0386565450207,0.0,0.5500053624,2.2000214496,0.0649857219276,0.0449857219276,0.02
 05/15  07:00:00,6.06967948588,2.21692035961,0.00272158946965,0.0,1.6500160872,2.2000214496,0.555865070028,0.10275609339,0.453108976638
 05/15  08:00:00,12.2646307405,2.21692035961,0.147613857676,0.0,4.9500482616,4.9500482616,0.479016969193,0.0258744576069,0.453142511586
 05/15  09:00:00,12.3808100632,2.21692035961,0.263793180398,0.0,4.9500482616,4.9500482616,0.453146108568,0.0,0.453146108568
 05/15  10:00:00,12.5398924025,2.21692035961,0.422875519697,0.0,4.9500482616,4.9500482616,0.453146139539,0.0,0.453146139539
 05/15  11:00:00,12.6959366545,2.21692035961,0.578919771665,0.0,4.9500482616,4.9500482616,0.453149049907,0.0,0.453149049907
 05/15  12:00:00,12.1068665455,2.21692035961,0.539855025048,0.0,4.9500482616,4.4000428992,0.453179923614,0.0,0.453179923614
 05/15  13:00:00,12.9350066231,2.21692035961,0.817989740248,0.0,4.9500482616,4.9500482616,0.453169916706,0.0,0.453169916706
 05/15  14:00:00,13.0708682577,2.21692035961,0.95385137487,0.0,4.9500482616,4.9500482616,0.453156020405,0.0,0.453156020405
 05/15  15:00:00,13.2032695648,2.21692035961,1.086252682,0.0,4.9500482616,4.9500482616,0.453140286036,0.0,0.453140286036
 05/15  16:00:00,13.2603653589,2.21692035961,1.14334847608,0.0,4.9500482616,4.9500482616,0.453111624852,0.0,0.453111624852
 05/15  17:00:00,8.37603481358,2.21692035961,0.659060829965,0.0,2.750026812,2.750026812,0.453123702354,0.0,0.453123702354
 05/15  18:00:00,6.43234499569,2.21692035961,0.365387099279,0.0,1.6500160872,2.2000214496,0.453112229425,0.0,0.453112229425
 05/15  19:00:00,6.62745526542,2.21692035961,0.176664035676,0.0,1.6500160872,2.2000214496,0.453108047034,0.0,0.453108047034
 05/15  20:00:00,7.86472559693,2.21692035961,0.0447730629172,0.0,1.1000107248,2.2000214496,0.453101173838,0.0,0.453101173838
 05/15  21:00:00,7.82131660959,2.21692035961,0.00136407558121,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086491426,0.0,0.453086491426
 05/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075807371,0.0,0.453075807371
 05/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081687811,0.0,0.453081687811
 05/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071359899,0.0,0.453071359899
 05/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061010002,0.0,0.453061010002
 05/16  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063275013,0.0,0.453063275013
 05/16  06:00:00,5.00556773452,2.21692035961,0.0386205629122,0.0,0.5500053624,2.2000214496,0.0653286472371,0.0453286472371,0.02
 05/16  07:00:00,6.07949769378,2.21692035961,0.0125397973651,0.0,1.6500160872,2.2000214496,0.532744551183,0.0796394027452,0.453105148437
 05/16  08:00:00,12.3268942468,2.21692035961,0.209877363995,0.0,4.9500482616,4.9500482616,0.478364135413,0.0252244720326,0.453139663381
 05/16  09:00:00,12.5951062858,2.21692035961,0.478089402963,0.0,4.9500482616,4.9500482616,0.453144663458,0.0,0.453144663458
 05/16  10:00:00,12.7914718405,2.21692035961,0.674454957665,0.0,4.9500482616,4.9500482616,0.453142054643,0.0,0.453142054643
 05/16  11:00:00,12.8516141398,2.21692035961,0.734597257038,0.0,4.9500482616,4.9500482616,0.453151216599,0.0,0.453151216599
 05/16  12:00:00,12.1480763033,2.21692035961,0.581064782859,0.0,4.9500482616,4.4000428992,0.453119170372,0.0,0.453119170372
 05/16  13:00:00,12.9319005691,2.21692035961,0.814883686296,0.0,4.9500482616,4.9500482616,0.453172123661,0.0,0.453172123661
 05/16  14:00:00,13.012268301,2.21692035961,0.895251418144,0.0,4.9500482616,4.9500482616,0.453118282172,0.0,0.453118282172
 05/16  15:00:00,13.0598767477,2.21692035961,0.94285986488,0.0,4.9500482616,4.9500482616,0.453131111348,0.0,0.453131111348
 05/16  16:00:00,13.1718395868,2.21692035961,1.05482270398,0.0,4.9500482616,4.9500482616,0.453153530534,0.0,0.453153530534
 05/16  17:00:00,8.31170381307,2.21692035961,0.594729829455,0.0,2.750026812,2.750026812,0.453122166767,0.0,0.453122166767
 05/16  18:00:00,6.29350921746,2.21692035961,0.226551321044,0.0,1.6500160872,2.2000214496,0.453118795562,0.0,0.453118795562
 05/16  19:00:00,6.53117270928,2.21692035961,0.0803814795357,0.0,1.6500160872,2.2000214496,0.453107870427,0.0,0.453107870427
 05/16  20:00:00,7.82709546475,2.21692035961,0.00714293074172,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/16  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453083518364,0.0,0.453083518364
 05/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055665427,0.0,0.453055665427
 05/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080329594,0.0,0.453080329594
 05/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069924133,0.0,0.453069924133
 05/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305947044,0.0,0.45305947044
 05/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308400011,0.0,0.45308400011
 05/17  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/17  06:00:00,4.99697041228,2.21692035961,0.0300232406707,0.0,0.5500053624,2.2000214496,0.495235000782,0.0421463378522,0.45308866293
 05/17  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.31758907413,0.864492013244,0.453097060887
 05/17  08:00:00,12.229327405,2.21692035961,0.112310522172,0.0,4.9500482616,4.9500482616,0.457006057243,0.00386705404029,0.453139003203
 05/17  09:00:00,12.5959724866,2.21692035961,0.478955603754,0.0,4.9500482616,4.9500482616,0.453146404344,0.0,0.453146404344
 05/17  10:00:00,12.9831190819,2.21692035961,0.86610219909,0.0,4.9500482616,4.9500482616,0.453144169457,0.0,0.453144169457
 05/17  11:00:00,13.0942179361,2.21692035961,0.977201053277,0.0,4.9500482616,4.9500482616,0.453163964998,0.0,0.453163964998
 05/17  12:00:00,12.4420344281,2.21692035961,0.875022907691,0.0,4.9500482616,4.4000428992,0.45316507997,0.0,0.45316507997
 05/17  13:00:00,13.2886688573,2.21692035961,1.1716519745,0.0,4.9500482616,4.9500482616,0.45314676759,0.0,0.45314676759
 05/17  14:00:00,13.3555797381,2.21692035961,1.23856285531,0.0,4.9500482616,4.9500482616,0.453132229798,0.0,0.453132229798
 05/17  15:00:00,13.4348593207,2.21692035961,1.31784243788,0.0,4.9500482616,4.9500482616,0.453136293248,0.0,0.453136293248
 05/17  16:00:00,13.4480615553,2.21692035961,1.33104467251,0.0,4.9500482616,4.9500482616,0.453140704676,0.0,0.453140704676
 05/17  17:00:00,8.43265129361,2.21692035961,0.715677309996,0.0,2.750026812,2.750026812,0.45312723213,0.0,0.45312723213
 05/17  18:00:00,6.4793929009,2.21692035961,0.412435004487,0.0,1.6500160872,2.2000214496,0.453117816287,0.0,0.453117816287
 05/17  19:00:00,6.28754319731,2.21692035961,0.220585300898,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/17  20:00:00,7.91047299972,2.21692035961,0.0905204657038,0.0,1.1000107248,2.2000214496,0.453103210684,0.0,0.453103210684
 05/17  21:00:00,7.86622388662,2.21692035961,0.0462713526084,0.0,1.1000107248,2.2000214496,0.45308266732,0.0,0.45308266732
 05/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071398772,0.0,0.453071398772
 05/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060945576,0.0,0.453060945576
 05/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085355061,0.0,0.453085355061
 05/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074835848,0.0,0.453074835848
 05/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069887672,0.0,0.453069887672
 05/18  06:00:00,5.04419256913,2.21692035961,0.077245397513,0.0,0.5500053624,2.2000214496,0.495611470704,0.0425209753936,0.453090495311
 05/18  07:00:00,6.06899030156,2.21692035961,0.00203240515021,0.0,1.6500160872,2.2000214496,0.0457287530701,0.0257287530701,0.02
 05/18  08:00:00,12.8300921023,2.21692035961,0.713075219497,0.0,4.9500482616,4.9500482616,0.453123452069,0.0,0.453123452069
 05/18  09:00:00,13.3434070973,2.21692035961,1.22639021454,0.0,4.9500482616,4.9500482616,0.453128050646,0.0,0.453128050646
 05/18  10:00:00,13.726312154,2.21692035961,1.60929527122,0.0,4.9500482616,4.9500482616,0.453133084095,0.0,0.453133084095
 05/18  11:00:00,13.9560631125,2.21692035961,1.83904622967,0.0,4.9500482616,4.9500482616,0.453130651908,0.0,0.453130651908
 05/18  12:00:00,13.273375456,2.21692035961,1.70636393561,0.0,4.9500482616,4.4000428992,0.88631360308,0.0,0.88631360308
 05/18  13:00:00,14.1939283848,2.21692035961,2.07691150195,0.0,4.9500482616,4.9500482616,0.453163271723,0.0,0.453163271723
 05/18  14:00:00,14.518301189,2.21692035961,2.40128430623,0.0,4.9500482616,4.9500482616,0.453141626938,0.0,0.453141626938
 05/18  15:00:00,14.9486118394,2.21692035961,2.83159495655,0.0,4.9500482616,4.9500482616,0.453115803156,0.0,0.453115803156
 05/18  16:00:00,15.1711047668,2.21692035961,3.05408788401,0.0,4.9500482616,4.9500482616,0.453159127343,0.0,0.453159127343
 05/18  17:00:00,9.90406187296,2.21692035961,2.18708788935,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/18  18:00:00,7.4612926092,2.21692035961,1.39433471279,0.0,1.6500160872,2.2000214496,0.453120942416,0.0,0.453120942416
 05/18  19:00:00,6.99271258863,2.21692035961,0.925754692222,0.0,1.6500160872,2.2000214496,0.453099886813,0.0,0.453099886813
 05/18  20:00:00,8.45473980987,2.21692035961,0.63478727586,0.0,1.1000107248,2.2000214496,0.453111037389,0.0,0.453111037389
 05/18  21:00:00,8.20654521728,2.21692035961,0.386592683269,0.0,1.1000107248,2.2000214496,0.453077435584,0.0,0.453077435584
 05/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079684181,0.0,0.453079684181
 05/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069106244,0.0,0.453069106244
 05/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058438484,0.0,0.453058438484
 05/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082750202,0.0,0.453082750202
 05/19  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084371152,0.0,0.453084371152
 05/19  06:00:00,5.01494452622,2.21692035961,0.0479973546045,0.0,0.5500053624,2.2000214496,0.0606118364054,0.0406118364054,0.02
 05/19  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.03988761302,0.586782537947,0.453105075077
 05/19  08:00:00,12.3871775491,2.21692035961,0.270160666253,0.0,4.9500482616,4.9500482616,0.453118564088,0.0,0.453118564088
 05/19  09:00:00,12.6162707352,2.21692035961,0.499253852427,0.0,4.9500482616,4.9500482616,0.45313752131,0.0,0.45313752131
 05/19  10:00:00,12.4309772236,2.21692035961,0.31396034081,0.0,4.9500482616,4.9500482616,0.453142455314,0.0,0.453142455314
 05/19  11:00:00,12.2625913115,2.21692035961,0.14557442871,0.0,4.9500482616,4.9500482616,0.453151320128,0.0,0.453151320128
 05/19  12:00:00,11.5831798879,2.21692035961,0.0161683675088,0.0,4.9500482616,4.4000428992,0.483937271363,0.0307685630058,0.453168708357
 05/19  13:00:00,12.2416853487,2.21692035961,0.124668465882,0.0,4.9500482616,4.9500482616,0.453154365176,0.0,0.453154365176
 05/19  14:00:00,12.2470486757,2.21692035961,0.130031792885,0.0,4.9500482616,4.9500482616,0.453139304857,0.0,0.453139304857
 05/19  15:00:00,12.2215868225,2.21692035961,0.104569939698,0.0,4.9500482616,4.9500482616,0.453046030329,0.0,0.453046030329
 05/19  16:00:00,12.1833073346,2.21692035961,0.0662904517558,0.0,4.9500482616,4.9500482616,0.453134213875,0.0,0.453134213875
 05/19  17:00:00,7.71697398361,2.21692035961,0.0,0.0,2.750026812,2.750026812,0.66287908743,0.209764820793,0.453114266637
 05/19  18:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.610207129686,0.157107628155,0.453099501531
 05/19  19:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.453102200334,0.0,0.453102200334
 05/19  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453067539526,0.0,0.453067539526
 05/19  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.0981774395439,0.0781774395439,0.02
 05/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056763387,0.0,0.453056763387
 05/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081034236,0.0,0.453081034236
 05/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307034043,0.0,0.45307034043
 05/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059585296,0.0,0.453059585296
 05/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083775258,0.0,0.453083775258
 05/20  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  06:00:00,4.97968771305,2.21692035961,0.0127405414367,0.0,0.5500053624,2.2000214496,1.15910426711,0.706015760649,0.453088506466
 05/20  07:00:00,4.96694717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,4.77888757386,4.32582568988,0.453061883984
 05/20  08:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,2.62419727103,2.60419727103,0.02
 05/20  09:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,2.28430448501,1.83119999157,0.453104493438
 05/20  10:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,2.10368082871,1.65057328965,0.453107539062
 05/20  11:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,1.92383049177,1.47071817393,0.453112317835
 05/20  12:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,3.20354291957,2.7504539664,0.45308895317
 05/20  13:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,3.00031987927,2.98031987927,0.02
 05/20  14:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,4.10911608384,3.6560153871,0.453100696743
 05/20  15:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,3.76303220468,3.30994085346,0.45309135122
 05/20  16:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,3.6051386162,3.15203290111,0.453105715092
 05/20  17:00:00,4.14193912801,2.21692035961,0.0,0.0,0.2750026812,1.6500160872,4.02951878969,4.00951878969,0.02
 05/20  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082073358,0.0,0.453082073358
 05/20  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307977818,0.0,0.45307977818
 05/20  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082515516,0.0,0.453082515516
 05/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077091375,0.0,0.453077091375
 05/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066348447,0.0,0.453066348447
 05/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086240659,0.0,0.453086240659
 05/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070589451,0.0,0.453070589451
 05/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054875893,0.0,0.453054875893
 05/21  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084769163,0.0,0.453084769163
 05/21  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086264383,0.0,0.453086264383
 05/21  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087791036,0.0,0.453087791036
 05/21  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075357086,0.0,0.453075357086
 05/21  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068420349,0.0,0.453068420349
 05/21  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072554342,0.0,0.453072554342
 05/21  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077699479,0.0,0.453077699479
 05/21  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077733199,0.0,0.453077733199
 05/21  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308063355,0.0,0.45308063355
 05/21  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530821869,0.0,0.4530821869
 05/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076387915,0.0,0.453076387915
 05/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059091773,0.0,0.453059091773
 05/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080937183,0.0,0.453080937183
 05/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068726889,0.0,0.453068726889
 05/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057768651,0.0,0.453057768651
 05/22  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057470275,0.0,0.453057470275
 05/22  06:00:00,4.96694717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,4.54138516724,4.52138516724,0.02
 05/22  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,5.21459876121,4.76149744983,0.45310131138
 05/22  08:00:00,12.1209023138,2.21692035961,0.00388543094043,0.0,4.9500482616,4.9500482616,0.495690150042,0.0425722673979,0.453117882644
 05/22  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453134830577,0.0,0.453134830577
 05/22  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453127507744,0.0,0.453127507744
 05/22  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453146453436,0.0,0.453146453436
 05/22  12:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,0.486521356339,0.0333889194257,0.453132436914
 05/22  13:00:00,12.1276201051,2.21692035961,0.0106032223026,0.0,4.9500482616,4.9500482616,0.453116210928,0.0,0.453116210928
 05/22  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453123876517,0.0,0.453123876517
 05/22  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453097472999,0.0,0.453097472999
 05/22  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453150974502,0.0,0.453150974502
 05/22  17:00:00,7.71697398361,2.21692035961,0.0,0.0,2.750026812,2.750026812,0.51442083675,0.0613024055937,0.453118431156
 05/22  18:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.47069688891,0.0175971666632,0.453099722247
 05/22  19:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.888474067214,0.43537579434,0.453098272874
 05/22  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.635645285173,0.615645285173,0.02
 05/22  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,1.17655738325,0.723468093311,0.453089289944
 05/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081185694,0.0,0.453081185694
 05/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307025215,0.0,0.45307025215
 05/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059223671,0.0,0.453059223671
 05/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308308054,0.0,0.45308308054
 05/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072056408,0.0,0.453072056408
 05/23  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/23  06:00:00,4.98033552543,2.21692035961,0.0133883538191,0.0,0.5500053624,2.2000214496,1.21551357997,0.762437903963,0.453075676009
 05/23  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,3.1051776527,2.65209684233,0.453080810366
 05/23  08:00:00,12.1376516133,2.21692035961,0.0206347305331,0.0,4.9500482616,4.9500482616,0.461578459446,0.00844068300097,0.453137776445
 05/23  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453146129506,0.0,0.453146129506
 05/23  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453144353983,0.0,0.453144353983
 05/23  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453132919079,0.0,0.453132919079
 05/23  12:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,0.453163834597,0.0,0.453163834597
