Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/23  13:00:00,12.1273483467,2.21692035961,0.010331463912,0.0,4.9500482616,4.9500482616,0.453174655818,0.0,0.453174655818
 05/23  14:00:00,12.2076680389,2.21692035961,0.0906511560898,0.0,4.9500482616,4.9500482616,0.45309181888,0.0,0.45309181888
 05/23  15:00:00,12.3495830069,2.21692035961,0.23256612404,0.0,4.9500482616,4.9500482616,0.453117521608,0.0,0.453117521608
 05/23  16:00:00,12.5347064845,2.21692035961,0.417689601711,0.0,4.9500482616,4.9500482616,0.453131110456,0.0,0.453131110456
 05/23  17:00:00,7.74761016034,2.21692035961,0.0306361767319,0.0,2.750026812,2.750026812,0.492812948014,0.0396876138101,0.453125334204
 05/23  18:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.0534076146358,0.0334076146358,0.02
 05/23  19:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.45310908897,0.0,0.45310908897
 05/23  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453093200967,0.0,0.453093200967
 05/23  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453065497612,0.0,0.453065497612
 05/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053497928,0.0,0.453053497928
 05/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077400227,0.0,0.453077400227
 05/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066244321,0.0,0.453066244321
 05/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055082645,0.0,0.453055082645
 05/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087938278,0.0,0.453087938278
 05/24  06:00:00,5.0077898087,2.21692035961,0.0408426370875,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/24  07:00:00,6.06867931006,2.21692035961,0.00172141364951,0.0,1.6500160872,2.2000214496,1.0731770955,0.620079909761,0.453097185738
 05/24  08:00:00,12.2778209255,2.21692035961,0.160804042678,0.0,4.9500482616,4.9500482616,0.453103677998,0.0,0.453103677998
 05/24  09:00:00,12.5749312163,2.21692035961,0.457914333502,0.0,4.9500482616,4.9500482616,0.453147471824,0.0,0.453147471824
 05/24  10:00:00,12.981294909,2.21692035961,0.864278026189,0.0,4.9500482616,4.9500482616,0.453139522204,0.0,0.453139522204
 05/24  11:00:00,13.3238755357,2.21692035961,1.20685865289,0.0,4.9500482616,4.9500482616,0.453152417265,0.0,0.453152417265
 05/24  12:00:00,12.7989893979,2.21692035961,1.23197787752,0.0,4.9500482616,4.4000428992,0.453163930236,0.0,0.453163930236
 05/24  13:00:00,13.861844093,2.21692035961,1.74482721015,0.0,4.9500482616,4.9500482616,0.45314835409,0.0,0.45314835409
 05/24  14:00:00,14.2120284355,2.21692035961,2.09501155274,0.0,4.9500482616,4.9500482616,0.453140268059,0.0,0.453140268059
 05/24  15:00:00,14.4927623234,2.21692035961,2.37574544057,0.0,4.9500482616,4.9500482616,0.453105498558,0.0,0.453105498558
 05/24  16:00:00,14.5971907998,2.21692035961,2.48017391696,0.0,4.9500482616,4.9500482616,0.453150953505,0.0,0.453150953505
 05/24  17:00:00,9.56456331817,2.21692035961,1.84758933456,0.0,2.750026812,2.750026812,0.453110005829,0.0,0.453110005829
 05/24  18:00:00,6.92698528349,2.21692035961,0.86002738708,0.0,1.6500160872,2.2000214496,0.453113370418,0.0,0.453113370418
 05/24  19:00:00,6.21626209188,2.21692035961,0.149304195472,0.0,1.6500160872,2.2000214496,0.453104262442,0.0,0.453104262442
 05/24  20:00:00,7.84493017791,2.21692035961,0.0249776439013,0.0,1.1000107248,2.2000214496,0.453098863533,0.0,0.453098863533
 05/24  21:00:00,7.83426975104,2.21692035961,0.014317217032,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306495031,0.0,0.45306495031
 05/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053712821,0.0,0.453053712821
 05/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077440104,0.0,0.453077440104
 05/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066203755,0.0,0.453066203755
 05/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054943144,0.0,0.453054943144
 05/25  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/25  06:00:00,5.0362621359,2.21692035961,0.0693149642892,0.0,0.5500053624,2.2000214496,0.495697558589,0.0426154449462,0.453082113642
 05/25  07:00:00,6.09265853874,2.21692035961,0.0257006423317,0.0,1.6500160872,2.2000214496,0.483642416303,0.0305357673544,0.453106648949
 05/25  08:00:00,12.8059865667,2.21692035961,0.688969683868,0.0,4.9500482616,4.9500482616,0.460354537148,0.00722125797748,0.453133279171
 05/25  09:00:00,13.2674384643,2.21692035961,1.15042158151,0.0,4.9500482616,4.9500482616,0.453137013659,0.0,0.453137013659
 05/25  10:00:00,13.6174665825,2.21692035961,1.50044969967,0.0,4.9500482616,4.9500482616,0.453139697782,0.0,0.453139697782
 05/25  11:00:00,13.8756782067,2.21692035961,1.75866132393,0.0,4.9500482616,4.9500482616,0.453153887293,0.0,0.453153887293
 05/25  12:00:00,13.0888319703,2.21692035961,1.52182044985,0.0,4.9500482616,4.4000428992,0.453146089491,0.0,0.453146089491
 05/25  13:00:00,13.796487651,2.21692035961,1.67947076816,0.0,4.9500482616,4.9500482616,0.453157441151,0.0,0.453157441151
 05/25  14:00:00,13.8617504031,2.21692035961,1.74473352034,0.0,4.9500482616,4.9500482616,0.453137613076,0.0,0.453137613076
 05/25  15:00:00,14.0523870586,2.21692035961,1.93537017579,0.0,4.9500482616,4.9500482616,0.453137796482,0.0,0.453137796482
 05/25  16:00:00,14.1987129372,2.21692035961,2.08169605441,0.0,4.9500482616,4.9500482616,0.453116578073,0.0,0.453116578073
 05/25  17:00:00,9.14696393246,2.21692035961,1.42998994885,0.0,2.750026812,2.750026812,0.453120133299,0.0,0.453120133299
 05/25  18:00:00,7.19691266216,2.21692035961,1.12995476574,0.0,1.6500160872,2.2000214496,0.453111998034,0.0,0.453111998034
 05/25  19:00:00,6.90665478175,2.21692035961,0.839696885334,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/25  20:00:00,8.22629397038,2.21692035961,0.40634143637,0.0,1.1000107248,2.2000214496,0.453102768404,0.0,0.453102768404
 05/25  21:00:00,8.01418491665,2.21692035961,0.194232382638,0.0,1.1000107248,2.2000214496,0.453088485075,0.0,0.453088485075
 05/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058022546,0.0,0.453058022546
 05/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081666313,0.0,0.453081666313
 05/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070335803,0.0,0.453070335803
 05/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058984972,0.0,0.453058984972
 05/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089866264,0.0,0.453089866264
 05/26  06:00:00,5.04620863678,2.21692035961,0.0792614651654,0.0,0.5500053624,2.2000214496,0.496774384305,0.0436835216782,0.453090862627
 05/26  07:00:00,6.15830065022,2.21692035961,0.0913427538048,0.0,1.6500160872,2.2000214496,0.0392022304047,0.0192022304047,0.02
 05/26  08:00:00,12.8856724642,2.21692035961,0.768655581386,0.0,4.9500482616,4.9500482616,0.453130393308,0.0,0.453130393308
 05/26  09:00:00,13.2408150366,2.21692035961,1.12379815382,0.0,4.9500482616,4.9500482616,0.45314369571,0.0,0.45314369571
 05/26  10:00:00,13.3289997347,2.21692035961,1.2119828519,0.0,4.9500482616,4.9500482616,0.453054822087,0.0,0.453054822087
 05/26  11:00:00,13.4722408459,2.21692035961,1.35522396306,0.0,4.9500482616,4.9500482616,0.453157690944,0.0,0.453157690944
 05/26  12:00:00,12.9275318831,2.21692035961,1.36052036266,0.0,4.9500482616,4.4000428992,0.453164274841,0.0,0.453164274841
 05/26  13:00:00,13.799551345,2.21692035961,1.68253446222,0.0,4.9500482616,4.9500482616,0.886273983946,0.0,0.886273983946
 05/26  14:00:00,13.9750587991,2.21692035961,1.85804191633,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/26  15:00:00,14.2798146532,2.21692035961,2.16279777043,0.0,4.9500482616,4.9500482616,0.453135851361,0.0,0.453135851361
 05/26  16:00:00,14.4925020459,2.21692035961,2.37548516309,0.0,4.9500482616,4.9500482616,0.45313727675,0.0,0.45313727675
 05/26  17:00:00,9.3671188996,2.21692035961,1.65014491599,0.0,2.750026812,2.750026812,0.453134579036,0.0,0.453134579036
 05/26  18:00:00,7.32946507142,2.21692035961,1.26250717501,0.0,1.6500160872,2.2000214496,0.453110992194,0.0,0.453110992194
 05/26  19:00:00,7.02803269051,2.21692035961,0.961074794102,0.0,1.6500160872,2.2000214496,0.453099901105,0.0,0.453099901105
 05/26  20:00:00,8.33989241244,2.21692035961,0.519939878433,0.0,1.1000107248,2.2000214496,0.453104187275,0.0,0.453104187275
 05/26  21:00:00,8.17900855166,2.21692035961,0.359056017651,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074171368,0.0,0.453074171368
 05/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078765943,0.0,0.453078765943
 05/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/27  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067364861,0.0,0.453067364861
 05/27  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055903755,0.0,0.453055903755
 05/27  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079344594,0.0,0.453079344594
 05/27  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  06:00:00,5.06821566615,2.21692035961,0.101268494539,0.0,0.5500053624,2.2000214496,0.497001486526,0.0439186246808,0.453082861845
 05/27  07:00:00,4.97661218351,2.21692035961,0.00966501189908,0.0,0.5500053624,2.2000214496,0.505497745534,0.0524056284477,0.453092117086
 05/27  08:00:00,6.68622699495,2.21692035961,0.0692637361401,0.0,1.6500160872,2.750026812,0.453086685166,0.0,0.453086685166
 05/27  09:00:00,6.68786513163,2.21692035961,0.0709018728182,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/27  10:00:00,6.70099397549,2.21692035961,0.084030716681,0.0,1.6500160872,2.750026812,0.453108667808,0.0,0.453108667808
 05/27  11:00:00,6.71237029329,2.21692035961,0.095407034477,0.0,1.6500160872,2.750026812,0.453088240445,0.0,0.453088240445
 05/27  12:00:00,5.03769928302,2.21692035961,0.0707521114052,0.0,0.8250080436,1.9250187684,0.453109705999,0.0,0.453109705999
 05/27  13:00:00,5.04564025214,2.21692035961,0.0786930805301,0.0,0.8250080436,1.9250187684,0.453077951082,0.0,0.453077951082
 05/27  14:00:00,5.04550684621,2.21692035961,0.078559674594,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/27  15:00:00,5.03557715935,2.21692035961,0.0686299877331,0.0,0.8250080436,1.9250187684,0.453067048892,0.0,0.453067048892
 05/27  16:00:00,5.0046372069,2.21692035961,0.0376900352903,0.0,0.8250080436,1.9250187684,0.453098890137,0.0,0.453098890137
 05/27  17:00:00,4.14193912801,2.21692035961,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307635428,0.0,0.45307635428
 05/27  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092764886,0.0,0.453092764886
 05/27  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094329863,0.0,0.453094329863
 05/27  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086523416,0.0,0.453086523416
 05/27  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075114387,0.0,0.453075114387
 05/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306012489,0.0,0.45306012489
 05/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078130993,0.0,0.453078130993
 05/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061896176,0.0,0.453061896176
 05/28  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073586403,0.0,0.453073586403
 05/28  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308376836,0.0,0.45308376836
 05/28  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530847011,0.0,0.4530847011
 05/28  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080029615,0.0,0.453080029615
 05/28  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071898988,0.0,0.453071898988
 05/28  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076413859,0.0,0.453076413859
 05/28  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085711496,0.0,0.453085711496
 05/28  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080715384,0.0,0.453080715384
 05/28  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081248832,0.0,0.453081248832
 05/28  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082088296,0.0,0.453082088296
 05/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075476554,0.0,0.453075476554
 05/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057674703,0.0,0.453057674703
 05/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307566745,0.0,0.45307566745
 05/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059343901,0.0,0.453059343901
 05/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077268888,0.0,0.453077268888
 05/29  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072952413,0.0,0.453072952413
 05/29  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054091282,0.0,0.453054091282
 05/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085479029,0.0,0.453085479029
 05/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085373762,0.0,0.453085373762
 05/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085291826,0.0,0.453085291826
 05/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087365824,0.0,0.453087365824
 05/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075801677,0.0,0.453075801677
 05/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084069718,0.0,0.453084069718
 05/29  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079001251,0.0,0.453079001251
 05/29  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085752067,0.0,0.453085752067
 05/29  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308774472,0.0,0.45308774472
 05/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071897842,0.0,0.453071897842
 05/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055561251,0.0,0.453055561251
 05/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078455822,0.0,0.453078455822
 05/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066736701,0.0,0.453066736701
 05/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306028404,0.0,0.45306028404
 05/30  06:00:00,5.00978287013,2.21692035961,0.0428356985205,0.0,0.5500053624,2.2000214496,0.540407224875,0.0873476960911,0.453059528783
 05/30  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.963217026566,0.943217026566,0.02
 05/30  08:00:00,12.1516997724,2.21692035961,0.0346828896319,0.0,4.9500482616,4.9500482616,0.453117945659,0.0,0.453117945659
 05/30  09:00:00,12.1248702851,2.21692035961,0.00785340225493,0.0,4.9500482616,4.9500482616,0.453131161389,0.0,0.453131161389
 05/30  10:00:00,12.1201646073,2.21692035961,0.00314772449699,0.0,4.9500482616,4.9500482616,0.453120914129,0.0,0.453120914129
 05/30  11:00:00,12.1511820365,2.21692035961,0.0341651537153,0.0,4.9500482616,4.9500482616,0.453145562398,0.0,0.453145562398
 05/30  12:00:00,11.5799128436,2.21692035961,0.012901323147,0.0,4.9500482616,4.4000428992,0.453159806273,0.0,0.453159806273
 05/30  13:00:00,12.2186560521,2.21692035961,0.101639169307,0.0,4.9500482616,4.9500482616,0.886257643831,0.0,0.886257643831
 05/30  14:00:00,12.2817627592,2.21692035961,0.164745876407,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/30  15:00:00,12.4860058311,2.21692035961,0.368988948257,0.0,4.9500482616,4.9500482616,0.453127025546,0.0,0.453127025546
 05/30  16:00:00,12.6556683402,2.21692035961,0.538651457353,0.0,4.9500482616,4.9500482616,0.45313559582,0.0,0.45313559582
 05/30  17:00:00,7.86719716538,2.21692035961,0.150223181766,0.0,2.750026812,2.750026812,0.458280497803,0.00515735004282,0.45312314776
 05/30  18:00:00,6.10082439107,2.21692035961,0.0338664946605,0.0,1.6500160872,2.2000214496,0.453109091424,0.0,0.453109091424
 05/30  19:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.453095840004,0.0,0.453095840004
 05/30  20:00:00,7.43611920068,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453106162281,0.0,0.453106162281
 05/30  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071500009,0.0,0.453071500009
 05/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305970929,0.0,0.45305970929
 05/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082734569,0.0,0.453082734569
 05/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070932198,0.0,0.453070932198
 05/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059098706,0.0,0.453059098706
 05/31  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/31  06:00:00,5.0156500494,2.21692035961,0.0487028777867,0.0,0.5500053624,2.2000214496,0.453085428218,0.0,0.453085428218
 05/31  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.546420023134,0.0933117981757,0.453108224958
 05/31  08:00:00,12.1556055517,2.21692035961,0.0385886688921,0.0,4.9500482616,4.9500482616,0.486470278732,0.0333535311027,0.453116747629
 05/31  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453103725763,0.0,0.453103725763
 05/31  10:00:00,12.1251804777,2.21692035961,0.00816359489978,0.0,4.9500482616,4.9500482616,0.453121869357,0.0,0.453121869357
 05/31  11:00:00,12.1779878728,2.21692035961,0.060970989941,0.0,4.9500482616,4.9500482616,0.453152009872,0.0,0.453152009872
 05/31  12:00:00,11.6533320474,2.21692035961,0.0863205269676,0.0,4.9500482616,4.4000428992,0.453176693409,0.0,0.453176693409
 05/31  13:00:00,12.6150416418,2.21692035961,0.498024758971,0.0,4.9500482616,4.9500482616,0.453163150726,0.0,0.453163150726
 05/31  14:00:00,12.7934888176,2.21692035961,0.676471934828,0.0,4.9500482616,4.9500482616,0.453114835779,0.0,0.453114835779
 05/31  15:00:00,12.8727233539,2.21692035961,0.755706471072,0.0,4.9500482616,4.9500482616,0.453111734652,0.0,0.453111734652
 05/31  16:00:00,12.9643474322,2.21692035961,0.84733054934,0.0,4.9500482616,4.9500482616,0.453146662437,0.0,0.453146662437
 05/31  17:00:00,8.03657929918,2.21692035961,0.319605315572,0.0,2.750026812,2.750026812,0.453120678066,0.0,0.453120678066
 05/31  18:00:00,6.25136294125,2.21692035961,0.184405044839,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/31  19:00:00,6.16763670337,2.21692035961,0.100678806958,0.0,1.6500160872,2.2000214496,0.453106565399,0.0,0.453106565399
 05/31  20:00:00,7.44706841513,2.21692035961,0.0109492144475,0.0,1.1000107248,2.2000214496,0.453099819071,0.0,0.453099819071
 05/31  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453089951436,0.0,0.453089951436
 05/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057379655,0.0,0.453057379655
 05/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080375155,0.0,0.453080375155
 06/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306849163,0.0,0.45306849163
 06/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056517295,0.0,0.453056517295
 06/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088198972,0.0,0.453088198972
 06/01  06:00:00,5.06752701625,2.21692035961,0.100579844639,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/01  07:00:00,6.06892006237,2.21692035961,0.00196216595397,0.0,1.6500160872,2.2000214496,0.943152072198,0.490056117029,0.453095955169
 06/01  08:00:00,12.6217795645,2.21692035961,0.504762681711,0.0,4.9500482616,4.9500482616,0.453098968024,0.0,0.453098968024
 06/01  09:00:00,12.9873955564,2.21692035961,0.870378673587,0.0,4.9500482616,4.9500482616,0.45313602811,0.0,0.45313602811
 06/01  10:00:00,13.2018137575,2.21692035961,1.08479687473,0.0,4.9500482616,4.9500482616,0.453124135654,0.0,0.453124135654
 06/01  11:00:00,13.2495316491,2.21692035961,1.13251476632,0.0,4.9500482616,4.9500482616,0.453132314045,0.0,0.453132314045
 06/01  12:00:00,12.4247218268,2.21692035961,0.857710306392,0.0,4.9500482616,4.4000428992,0.453171565139,0.0,0.453171565139
 06/01  13:00:00,13.4688373357,2.21692035961,1.35182045285,0.0,4.9500482616,4.9500482616,0.453149015574,0.0,0.453149015574
 06/01  14:00:00,13.7080841411,2.21692035961,1.59106725825,0.0,4.9500482616,4.9500482616,0.453106414018,0.0,0.453106414018
 06/01  15:00:00,13.7534629147,2.21692035961,1.63644603188,0.0,4.9500482616,4.9500482616,0.453119416189,0.0,0.453119416189
 06/01  16:00:00,13.689418518,2.21692035961,1.57240163521,0.0,4.9500482616,4.9500482616,0.453108437796,0.0,0.453108437796
 06/01  17:00:00,8.48453308091,2.21692035961,0.767559097298,0.0,2.750026812,2.750026812,0.453082658744,0.0,0.453082658744
 06/01  18:00:00,6.50099421396,2.21692035961,0.434036317551,0.0,1.6500160872,2.2000214496,0.453107673355,0.0,0.453107673355
 06/01  19:00:00,6.41946309543,2.21692035961,0.352505199015,0.0,1.6500160872,2.2000214496,0.453103489491,0.0,0.453103489491
 06/01  20:00:00,7.60806213118,2.21692035961,0.1719429305,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/01  21:00:00,7.87522240649,2.21692035961,0.0552698724736,0.0,1.1000107248,2.2000214496,0.453092103322,0.0,0.453092103322
 06/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082890191,0.0,0.453082890191
 06/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070990239,0.0,0.453070990239
 06/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305899229,0.0,0.45305899229
 06/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081763339,0.0,0.453081763339
 06/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069769253,0.0,0.453069769253
 06/02  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/02  06:00:00,5.04882713194,2.21692035961,0.0818799603274,0.0,0.5500053624,2.2000214496,0.495680678899,0.0426088417155,0.453071837184
 06/02  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.24461179261,0.791515156009,0.4530966366
 06/02  08:00:00,12.4261697104,2.21692035961,0.309152827546,0.0,4.9500482616,4.9500482616,0.46169591481,0.00856274016956,0.453133174641
 06/02  09:00:00,12.7244371674,2.21692035961,0.607420284607,0.0,4.9500482616,4.9500482616,0.453093251979,0.0,0.453093251979
 06/02  10:00:00,12.84811423,2.21692035961,0.731097347184,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/02  11:00:00,12.864065601,2.21692035961,0.747048718201,0.0,4.9500482616,4.9500482616,0.886246515467,0.0,0.886246515467
 06/02  12:00:00,12.102642795,2.21692035961,0.535631274567,0.0,4.9500482616,4.4000428992,0.45315753688,0.0,0.45315753688
 06/02  13:00:00,12.8708899319,2.21692035961,0.753873049052,0.0,4.9500482616,4.9500482616,0.453129036994,0.0,0.453129036994
 06/02  14:00:00,12.8559962122,2.21692035961,0.738979329417,0.0,4.9500482616,4.9500482616,0.45309616458,0.0,0.45309616458
 06/02  15:00:00,12.9195831875,2.21692035961,0.802566304694,0.0,4.9500482616,4.9500482616,0.453116146527,0.0,0.453116146527
 06/02  16:00:00,12.9743921567,2.21692035961,0.857375273853,0.0,4.9500482616,4.9500482616,0.453129491143,0.0,0.453129491143
 06/02  17:00:00,7.97102241179,2.21692035961,0.254048428175,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/02  18:00:00,6.11723579481,2.21692035961,0.0502778983989,0.0,1.6500160872,2.2000214496,0.453104739363,0.0,0.453104739363
 06/02  19:00:00,6.07207213052,2.21692035961,0.00511423410928,0.0,1.6500160872,2.2000214496,0.453067313511,0.0,0.453067313511
 06/02  20:00:00,7.43611920068,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453089055481,0.0,0.453089055481
 06/02  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068527817,0.0,0.453068527817
 06/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055006194,0.0,0.453055006194
 06/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077771916,0.0,0.453077771916
 06/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065670756,0.0,0.453065670756
 06/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053542276,0.0,0.453053542276
 06/03  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088065582,0.0,0.453088065582
 06/03  06:00:00,5.01050875689,2.21692035961,0.0435615852745,0.0,0.5500053624,2.2000214496,0.0663318502868,0.0463318502868,0.02
 06/03  07:00:00,4.97187056136,2.21692035961,0.00492338974771,0.0,0.5500053624,2.2000214496,1.52021200886,1.06711669572,0.453095313139
 06/03  08:00:00,6.62011105048,2.21692035961,0.00314779166992,0.0,1.6500160872,2.750026812,0.453100580562,0.0,0.453100580562
 06/03  09:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/03  10:00:00,6.6423264563,2.21692035961,0.0253631974919,0.0,1.6500160872,2.750026812,0.453107550763,0.0,0.453107550763
 06/03  11:00:00,6.64220813804,2.21692035961,0.0252448792299,0.0,1.6500160872,2.750026812,0.453114605651,0.0,0.453114605651
 06/03  12:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,0.453099321571,0.0,0.453099321571
 06/03  13:00:00,4.96869043669,2.21692035961,0.00174326508105,0.0,0.8250080436,1.9250187684,0.453109098794,0.0,0.453109098794
 06/03  14:00:00,4.98363053126,2.21692035961,0.016683359649,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/03  15:00:00,5.02361363395,2.21692035961,0.0566664623407,0.0,0.8250080436,1.9250187684,0.453097848082,0.0,0.453097848082
 06/03  16:00:00,5.08410343891,2.21692035961,0.117156267301,0.0,0.8250080436,1.9250187684,0.453084851355,0.0,0.453084851355
 06/03  17:00:00,4.26143297798,2.21692035961,0.11949384997,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085173713,0.0,0.453085173713
 06/03  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082216371,0.0,0.453082216371
 06/03  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080020652,0.0,0.453080020652
 06/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075124339,0.0,0.453075124339
 06/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063003087,0.0,0.453063003087
 06/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082159666,0.0,0.453082159666
 06/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065413218,0.0,0.453065413218
 06/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308279273,0.0,0.45308279273
 06/04  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076721445,0.0,0.453076721445
 06/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086330301,0.0,0.453086330301
 06/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077639696,0.0,0.453077639696
 06/04  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308987783,0.0,0.45308987783
 06/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45302223693,0.0,0.45302223693
 06/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082060301,0.0,0.453082060301
 06/04  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076729202,0.0,0.453076729202
 06/04  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059959187,0.0,0.453059959187
 06/04  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079185773,0.0,0.453079185773
 06/04  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085429867,0.0,0.453085429867
 06/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055476362,0.0,0.453055476362
 06/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070542974,0.0,0.453070542974
 06/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305454916,0.0,0.45305454916
 06/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077507448,0.0,0.453077507448
 06/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306522244,0.0,0.45306522244
 06/05  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063007586,0.0,0.453063007586
 06/05  06:00:00,5.33003759212,2.21692035961,0.363090420504,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/05  07:00:00,6.32875764363,2.21692035961,0.261799747222,0.0,1.6500160872,2.2000214496,0.453111260226,0.0,0.453111260226
 06/05  08:00:00,13.6026984554,2.21692035961,1.48568157258,0.0,4.9500482616,4.9500482616,0.453126950888,0.0,0.453126950888
 06/05  09:00:00,14.0527924012,2.21692035961,1.93577551838,0.0,4.9500482616,4.9500482616,0.453136616729,0.0,0.453136616729
 06/05  10:00:00,14.2784237198,2.21692035961,2.16140683704,0.0,4.9500482616,4.9500482616,0.453136902507,0.0,0.453136902507
 06/05  11:00:00,14.4027800221,2.21692035961,2.2857631393,0.0,4.9500482616,4.9500482616,0.453078963898,0.0,0.453078963898
 06/05  12:00:00,13.8003246977,2.21692035961,2.23331317728,0.0,4.9500482616,4.4000428992,0.453161070519,0.0,0.453161070519
 06/05  13:00:00,14.7556690759,2.21692035961,2.63865219313,0.0,4.9500482616,4.9500482616,0.453133028672,0.0,0.453133028672
 06/05  14:00:00,14.830944344,2.21692035961,2.71392746116,0.0,4.9500482616,4.9500482616,0.453120266812,0.0,0.453120266812
 06/05  15:00:00,15.0249984047,2.21692035961,2.90798152189,0.0,4.9500482616,4.9500482616,0.453115213992,0.0,0.453115213992
 06/05  16:00:00,15.153676926,2.21692035961,3.03666004321,0.0,4.9500482616,4.9500482616,0.453140962244,0.0,0.453140962244
 06/05  17:00:00,9.96185909198,2.21692035961,2.24488510837,0.0,2.750026812,2.750026812,0.453114622878,0.0,0.453114622878
 06/05  18:00:00,7.80068952382,2.21692035961,1.73373162741,0.0,1.6500160872,2.2000214496,0.45311151321,0.0,0.45311151321
 06/05  19:00:00,7.47412842813,2.21692035961,1.40717053172,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/05  20:00:00,8.42670547901,2.21692035961,0.99058627833,0.0,1.1000107248,2.2000214496,0.453103494006,0.0,0.453103494006
 06/05  21:00:00,8.51366093253,2.21692035961,0.693708398513,0.0,1.1000107248,2.2000214496,0.453079231986,0.0,0.453079231986
 06/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066130935,0.0,0.453066130935
 06/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053818831,0.0,0.453053818831
 06/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076215599,0.0,0.453076215599
 06/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530638355,0.0,0.4530638355
 06/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056559118,0.0,0.453056559118
 06/06  06:00:00,5.49506117777,2.21692035961,0.528114006156,0.0,0.5500053624,2.2000214496,0.453092326611,0.0,0.453092326611
 06/06  07:00:00,6.27359544542,2.21692035961,0.206637549009,0.0,1.6500160872,2.2000214496,0.0280358704329,0.00803587043295,0.02
 06/06  08:00:00,13.4770931468,2.21692035961,1.36007626395,0.0,4.9500482616,4.9500482616,0.453124377836,0.0,0.453124377836
 06/06  09:00:00,13.9600588626,2.21692035961,1.84304197981,0.0,4.9500482616,4.9500482616,0.453142875097,0.0,0.453142875097
 06/06  10:00:00,13.9635798105,2.21692035961,1.84656292767,0.0,4.9500482616,4.9500482616,0.453139038403,0.0,0.453139038403
 06/06  11:00:00,13.8214807089,2.21692035961,1.70446382605,0.0,4.9500482616,4.9500482616,0.453135633122,0.0,0.453135633122
 06/06  12:00:00,12.9508805811,2.21692035961,1.3838690607,0.0,4.9500482616,4.4000428992,0.453169045567,0.0,0.453169045567
 06/06  13:00:00,13.6308167334,2.21692035961,1.51379985055,0.0,4.9500482616,4.9500482616,0.453145133213,0.0,0.453145133213
 06/06  14:00:00,13.6914146734,2.21692035961,1.57439779063,0.0,4.9500482616,4.9500482616,0.453129366845,0.0,0.453129366845
 06/06  15:00:00,13.7391233057,2.21692035961,1.62210642284,0.0,4.9500482616,4.9500482616,0.453089389194,0.0,0.453089389194
 06/06  16:00:00,13.7361474925,2.21692035961,1.61913060967,0.0,4.9500482616,4.9500482616,0.453146988607,0.0,0.453146988607
 06/06  17:00:00,8.74058209516,2.21692035961,1.02360811155,0.0,2.750026812,2.750026812,0.45311570776,0.0,0.45311570776
 06/06  18:00:00,6.75577329471,2.21692035961,0.6888153983,0.0,1.6500160872,2.2000214496,0.453112322134,0.0,0.453112322134
 06/06  19:00:00,6.57120531611,2.21692035961,0.504247419701,0.0,1.6500160872,2.2000214496,0.453104161759,0.0,0.453104161759
 06/06  20:00:00,7.7747841242,2.21692035961,0.338664923523,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/06  21:00:00,8.12686909325,2.21692035961,0.306916559236,0.0,1.1000107248,2.2000214496,0.453088572374,0.0,0.453088572374
 06/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058517139,0.0,0.453058517139
 06/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080860698,0.0,0.453080860698
 06/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068427045,0.0,0.453068427045
 06/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055936194,0.0,0.453055936194
 06/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078212189,0.0,0.453078212189
 06/07  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/07  06:00:00,5.86388101491,2.21692035961,0.896933843299,0.0,0.5500053624,2.2000214496,0.453079572717,0.0,0.453079572717
 06/07  07:00:00,6.69744833544,2.21692035961,0.630490439023,0.0,1.6500160872,2.2000214496,0.453103112551,0.0,0.453103112551
 06/07  08:00:00,13.9230085313,2.21692035961,1.80599164851,0.0,4.9500482616,4.9500482616,0.453136918005,0.0,0.453136918005
 06/07  09:00:00,14.1782822323,2.21692035961,2.06126534952,0.0,4.9500482616,4.9500482616,0.453122604537,0.0,0.453122604537
 06/07  10:00:00,14.4954643615,2.21692035961,2.37844747867,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/07  11:00:00,14.9202140926,2.21692035961,2.80319720977,0.0,4.9500482616,4.9500482616,0.886284931843,0.0,0.886284931843
 06/07  12:00:00,14.3569468194,2.21692035961,2.78993529902,0.0,4.9500482616,4.4000428992,0.453150440125,0.0,0.453150440125
 06/07  13:00:00,15.5326936576,2.21692035961,3.41567677475,0.0,4.9500482616,4.9500482616,0.453150357947,0.0,0.453150357947
 06/07  14:00:00,15.8317555332,2.21692035961,3.71473865038,0.0,4.9500482616,4.9500482616,0.453134461136,0.0,0.453134461136
 06/07  15:00:00,16.127741096,2.21692035961,4.01072421322,0.0,4.9500482616,4.9500482616,0.453100731404,0.0,0.453100731404
 06/07  16:00:00,16.4349551853,2.21692035961,4.31793830252,0.0,4.9500482616,4.9500482616,0.4531405397,0.0,0.4531405397
 06/07  17:00:00,11.0490631946,2.21692035961,3.33208921103,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/07  18:00:00,8.88032647491,2.21692035961,2.8133685785,0.0,1.6500160872,2.2000214496,0.453107603112,0.0,0.453107603112
 06/07  19:00:00,8.44564760813,2.21692035961,2.37868971171,0.0,1.6500160872,2.2000214496,0.453101825238,0.0,0.453101825238
 06/07  20:00:00,9.36009539354,2.21692035961,1.92397619287,0.0,1.1000107248,2.2000214496,0.453101874209,0.0,0.453101874209
 06/07  21:00:00,9.53209353848,2.21692035961,1.71214100446,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079470187,0.0,0.453079470187
 06/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066678182,0.0,0.453066678182
 06/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054149485,0.0,0.453054149485
 06/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076336128,0.0,0.453076336128
 06/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063775727,0.0,0.453063775727
 06/08  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062679262,0.0,0.453062679262
 06/08  06:00:00,6.47373944636,2.21692035961,1.50679227475,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/08  07:00:00,7.59223894483,2.21692035961,1.52528104842,0.0,1.6500160872,2.2000214496,0.453101959029,0.0,0.453101959029
 06/08  08:00:00,15.1098563986,2.21692035961,2.99283951577,0.0,4.9500482616,4.9500482616,0.453125903202,0.0,0.453125903202
 06/08  09:00:00,15.6640990731,2.21692035961,3.54708219027,0.0,4.9500482616,4.9500482616,0.453135112675,0.0,0.453135112675
 06/08  10:00:00,15.9074362829,2.21692035961,3.79041940012,0.0,4.9500482616,4.9500482616,0.453134175682,0.0,0.453134175682
 06/08  11:00:00,16.0131479093,2.21692035961,3.89613102646,0.0,4.9500482616,4.9500482616,0.453131712742,0.0,0.453131712742
 06/08  12:00:00,15.178863064,2.21692035961,3.61185154357,0.0,4.9500482616,4.4000428992,0.453112395778,0.0,0.453112395778
 06/08  13:00:00,16.203016819,2.21692035961,4.08599993619,0.0,4.9500482616,4.9500482616,0.453146287069,0.0,0.453146287069
 06/08  14:00:00,16.4125211982,2.21692035961,4.29550431535,0.0,4.9500482616,4.9500482616,0.453122450162,0.0,0.453122450162
 06/08  15:00:00,16.574114219,2.21692035961,4.45709733619,0.0,4.9500482616,4.9500482616,0.453123332582,0.0,0.453123332582
 06/08  16:00:00,16.6938426442,2.21692035961,4.57682576134,0.0,4.9500482616,4.9500482616,0.453144440505,0.0,0.453144440505
 06/08  17:00:00,11.2835797269,2.21692035961,3.56660574332,0.0,2.750026812,2.750026812,0.453115552856,0.0,0.453115552856
 06/08  18:00:00,9.07465472307,2.21692035961,3.00769682666,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/08  19:00:00,8.69731561169,2.21692035961,2.63035771528,0.0,1.6500160872,2.2000214496,0.453109923763,0.0,0.453109923763
 06/08  20:00:00,9.61641189251,2.21692035961,2.18029269183,0.0,1.1000107248,2.2000214496,0.453104369447,0.0,0.453104369447
 06/08  21:00:00,9.71567203304,2.21692035961,1.89571949902,0.0,1.1000107248,2.2000214496,0.453079141702,0.0,0.453079141702
 06/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082406747,0.0,0.453082406747
 06/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068363176,0.0,0.453068363176
 06/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055676313,0.0,0.453055676313
 06/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077752953,0.0,0.453077752953
 06/09  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307356095,0.0,0.45307356095
 06/09  06:00:00,5.97891548997,2.21692035961,1.01196831836,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/09  07:00:00,6.56352693061,2.21692035961,0.4965690342,0.0,1.6500160872,2.2000214496,0.453079866704,0.0,0.453079866704
 06/09  08:00:00,13.4742610112,2.21692035961,1.35724412841,0.0,4.9500482616,4.9500482616,0.453133145322,0.0,0.453133145322
 06/09  09:00:00,13.691912506,2.21692035961,1.5748956232,0.0,4.9500482616,4.9500482616,0.453111708664,0.0,0.453111708664
 06/09  10:00:00,13.852042071,2.21692035961,1.73502518815,0.0,4.9500482616,4.9500482616,0.453095819192,0.0,0.453095819192
 06/09  11:00:00,14.1450646087,2.21692035961,2.02804772591,0.0,4.9500482616,4.9500482616,0.453147753525,0.0,0.453147753525
 06/09  12:00:00,13.5097113595,2.21692035961,1.94269983911,0.0,4.9500482616,4.4000428992,0.453166041209,0.0,0.453166041209
 06/09  13:00:00,14.2760373667,2.21692035961,2.1590204839,0.0,4.9500482616,4.9500482616,0.453101108855,0.0,0.453101108855
 06/09  14:00:00,14.2800310755,2.21692035961,2.16301419265,0.0,4.9500482616,4.9500482616,0.453129286996,0.0,0.453129286996
 06/09  15:00:00,14.4240569223,2.21692035961,2.30704003946,0.0,4.9500482616,4.9500482616,0.453119156218,0.0,0.453119156218
 06/09  16:00:00,14.493899325,2.21692035961,2.37688244222,0.0,4.9500482616,4.9500482616,0.453140559065,0.0,0.453140559065
 06/09  17:00:00,9.31486883996,2.21692035961,1.59789485634,0.0,2.750026812,2.750026812,0.453118257638,0.0,0.453118257638
 06/09  18:00:00,7.15853253809,2.21692035961,1.09157464167,0.0,1.6500160872,2.2000214496,0.45311487968,0.0,0.45311487968
 06/09  19:00:00,6.83284624647,2.21692035961,0.765888350055,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/09  20:00:00,7.85127845354,2.21692035961,0.415159252866,0.0,1.1000107248,2.2000214496,0.453106336216,0.0,0.453106336216
 06/09  21:00:00,8.06826889655,2.21692035961,0.248316362538,0.0,1.1000107248,2.2000214496,0.453090638703,0.0,0.453090638703
 06/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453053759249,0.0,0.453053759249
 06/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075842426,0.0,0.453075842426
 06/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306310664,0.0,0.45306310664
 06/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085029353,0.0,0.453085029353
 06/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077445142,0.0,0.453077445142
 06/10  06:00:00,5.44690696239,2.21692035961,0.47995979078,0.0,0.5500053624,2.2000214496,0.453076454443,0.0,0.453076454443
 06/10  07:00:00,5.21870828989,2.21692035961,0.251761118273,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/10  08:00:00,7.49562268252,2.21692035961,0.878659423703,0.0,1.6500160872,2.750026812,0.453099242361,0.0,0.453099242361
 06/10  09:00:00,7.92923978198,2.21692035961,1.31227652317,0.0,1.6500160872,2.750026812,0.453109473559,0.0,0.453109473559
 06/10  10:00:00,8.24498446886,2.21692035961,1.62802121004,0.0,1.6500160872,2.750026812,0.45310799471,0.0,0.45310799471
 06/10  11:00:00,8.52896114989,2.21692035961,1.91199789107,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/10  12:00:00,6.76323975623,2.21692035961,1.79629258462,0.0,0.8250080436,1.9250187684,0.453114261154,0.0,0.453114261154
 06/10  13:00:00,6.66568663536,2.21692035961,1.69873946375,0.0,0.8250080436,1.9250187684,0.453106750142,0.0,0.453106750142
 06/10  14:00:00,6.55576444175,2.21692035961,1.58881727014,0.0,0.8250080436,1.9250187684,0.453101889791,0.0,0.453101889791
 06/10  15:00:00,6.54280108239,2.21692035961,1.57585391077,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/10  16:00:00,6.55761062789,2.21692035961,1.59066345628,0.0,0.8250080436,1.9250187684,0.453101576192,0.0,0.453101576192
 06/10  17:00:00,5.58967923792,2.21692035961,1.44774010991,0.0,0.2750026812,1.6500160872,0.453084944679,0.0,0.453084944679
