Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/10  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084189467,0.0,0.453084189467
 06/10  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089463141,0.0,0.453089463141
 06/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091935318,0.0,0.453091935318
 06/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074381953,0.0,0.453074381953
 06/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060821084,0.0,0.453060821084
 06/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077184406,0.0,0.453077184406
 06/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059915044,0.0,0.453059915044
 06/11  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088204684,0.0,0.453088204684
 06/11  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087833362,0.0,0.453087833362
 06/11  08:00:00,2.40808123556,0.330931457022,0.152131010138,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  09:00:00,2.34918214664,0.275776214185,0.148387164049,0.0,0.2750026812,1.6500160872,0.453087708139,0.0,0.453087708139
 06/11  10:00:00,2.38341976802,0.310248240959,0.148152758654,0.0,0.2750026812,1.6500160872,0.453083890211,0.0,0.453083890211
 06/11  11:00:00,2.01763017693,0.0689440535464,0.0236673549746,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078325821,0.0,0.453078325821
 06/11  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059260943,0.0,0.453059260943
 06/11  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085581972,0.0,0.453085581972
 06/11  16:00:00,2.16930953229,0.169686654119,0.0746041097682,0.0,0.2750026812,1.6500160872,0.45308456345,0.0,0.45308456345
 06/11  17:00:00,2.43191422262,0.317461348955,0.189434105261,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  18:00:00,2.64497230374,0.477261415331,0.242692120004,0.0,0.2750026812,1.6500160872,0.453084789796,0.0,0.453084789796
 06/11  19:00:00,2.36365493446,0.271498646591,0.167137519465,0.0,0.2750026812,1.6500160872,0.453078680939,0.0,0.453078680939
 06/11  20:00:00,4.03399615145,0.135749323295,0.0540613930856,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45301136453,0.0,0.45301136453
 06/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074047213,0.0,0.453074047213
 06/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056738991,0.0,0.453056738991
 06/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078305064,0.0,0.453078305064
 06/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065399402,0.0,0.453065399402
 06/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057475908,0.0,0.453057475908
 06/12  06:00:00,6.64445755765,2.21692035961,1.67751038604,0.0,0.5500053624,2.2000214496,0.452999473326,0.0,0.452999473326
 06/12  07:00:00,7.53674088719,2.21692035961,1.46978299078,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/12  08:00:00,14.8631619765,2.21692035961,2.74614509367,0.0,4.9500482616,4.9500482616,0.453124658643,0.0,0.453124658643
 06/12  09:00:00,15.3340231718,2.21692035961,3.21700628898,0.0,4.9500482616,4.9500482616,0.453137087364,0.0,0.453137087364
 06/12  10:00:00,15.6325946224,2.21692035961,3.51557773964,0.0,4.9500482616,4.9500482616,0.453141300037,0.0,0.453141300037
 06/12  11:00:00,15.7445959313,2.21692035961,3.62757904853,0.0,4.9500482616,4.9500482616,0.453153837019,0.0,0.453153837019
 06/12  12:00:00,14.9165615344,2.21692035961,3.34955001401,0.0,4.9500482616,4.4000428992,0.45316377431,0.0,0.45316377431
 06/12  13:00:00,15.9157356326,2.21692035961,3.79871874982,0.0,4.9500482616,4.9500482616,0.45315485583,0.0,0.45315485583
 06/12  14:00:00,16.1573868641,2.21692035961,4.04036998129,0.0,4.9500482616,4.9500482616,0.453106705754,0.0,0.453106705754
 06/12  15:00:00,16.2650770818,2.21692035961,4.14806019899,0.0,4.9500482616,4.9500482616,0.453114659889,0.0,0.453114659889
 06/12  16:00:00,16.299644092,2.21692035961,4.18262720916,0.0,4.9500482616,4.9500482616,0.45313773441,0.0,0.45313773441
 06/12  17:00:00,11.0355188056,2.21692035961,3.31854482202,0.0,2.750026812,2.750026812,0.453115139591,0.0,0.453115139591
 06/12  18:00:00,8.91239467356,2.21692035961,2.84543677715,0.0,1.6500160872,2.2000214496,0.453112739861,0.0,0.453112739861
 06/12  19:00:00,8.51712616329,2.21692035961,2.45016826688,0.0,1.6500160872,2.2000214496,0.453104371054,0.0,0.453104371054
 06/12  20:00:00,9.05460215713,2.21692035961,2.00231628978,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/12  21:00:00,9.47283807884,2.21692035961,1.65288554482,0.0,1.1000107248,2.2000214496,0.453087846827,0.0,0.453087846827
 06/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076941356,0.0,0.453076941356
 06/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079972068,0.0,0.453079972068
 06/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066998457,0.0,0.453066998457
 06/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053976064,0.0,0.453053976064
 06/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078085709,0.0,0.453078085709
 06/13  06:00:00,6.59966041216,2.21692035961,1.63271324055,0.0,0.5500053624,2.2000214496,0.453078430936,0.0,0.453078430936
 06/13  07:00:00,7.37311719458,2.21692035961,1.30615929817,0.0,1.6500160872,2.2000214496,0.453098078444,0.0,0.453098078444
 06/13  08:00:00,14.7592046357,2.21692035961,2.64218775294,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/13  09:00:00,15.1266298251,2.21692035961,3.00961294231,0.0,4.9500482616,4.9500482616,0.453119346685,0.0,0.453119346685
 06/13  10:00:00,15.331321317,2.21692035961,3.21430443419,0.0,4.9500482616,4.9500482616,0.453129394153,0.0,0.453129394153
 06/13  11:00:00,15.544039033,2.21692035961,3.42702215022,0.0,4.9500482616,4.9500482616,0.453153067262,0.0,0.453153067262
 06/13  12:00:00,14.6015742483,2.21692035961,3.03456272789,0.0,4.9500482616,4.4000428992,0.453155854769,0.0,0.453155854769
 06/13  13:00:00,15.0742100138,2.21692035961,2.95719313097,0.0,4.9500482616,4.9500482616,0.886301568393,0.0,0.886301568393
 06/13  14:00:00,14.5797701728,2.21692035961,2.46275329002,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/13  15:00:00,14.6230125172,2.21692035961,2.50599563441,0.0,4.9500482616,4.9500482616,0.453132917236,0.0,0.453132917236
 06/13  16:00:00,14.9124960733,2.21692035961,2.79547919051,0.0,4.9500482616,4.9500482616,0.453139363438,0.0,0.453139363438
 06/13  17:00:00,9.94663458719,2.21692035961,2.22966060357,0.0,2.750026812,2.750026812,0.45312242872,0.0,0.45312242872
 06/13  18:00:00,7.86968574735,2.21692035961,1.80272785094,0.0,1.6500160872,2.2000214496,0.453100932092,0.0,0.453100932092
 06/13  19:00:00,7.54087534389,2.21692035961,1.47391744748,0.0,1.6500160872,2.2000214496,0.453096890408,0.0,0.453096890408
 06/13  20:00:00,8.15746120738,2.21692035961,1.10517534004,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/13  21:00:00,8.76851238394,2.21692035961,0.948559849927,0.0,1.1000107248,2.2000214496,0.453092290474,0.0,0.453092290474
 06/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075774693,0.0,0.453075774693
 06/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062758671,0.0,0.453062758671
 06/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084329667,0.0,0.453084329667
 06/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071273959,0.0,0.453071273959
 06/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058177794,0.0,0.453058177794
 06/14  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/14  06:00:00,5.9476577393,2.21692035961,0.980710567691,0.0,0.5500053624,2.2000214496,0.453076716228,0.0,0.453076716228
 06/14  07:00:00,6.89814092891,2.21692035961,0.831183032503,0.0,1.6500160872,2.2000214496,0.453111701149,0.0,0.453111701149
 06/14  08:00:00,14.2410820408,2.21692035961,2.12406515801,0.0,4.9500482616,4.9500482616,0.453130501362,0.0,0.453130501362
 06/14  09:00:00,14.5487398237,2.21692035961,2.43172294091,0.0,4.9500482616,4.9500482616,0.453141901286,0.0,0.453141901286
 06/14  10:00:00,14.8222182473,2.21692035961,2.7052013645,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/14  11:00:00,14.8799857922,2.21692035961,2.76296890935,0.0,4.9500482616,4.9500482616,0.453143484301,0.0,0.453143484301
 06/14  12:00:00,14.1583374486,2.21692035961,2.59132592816,0.0,4.9500482616,4.4000428992,0.886303866788,0.0,0.886303866788
 06/14  13:00:00,15.2091594665,2.21692035961,3.09214258366,0.0,4.9500482616,4.9500482616,0.453138944945,0.0,0.453138944945
 06/14  14:00:00,15.3246787635,2.21692035961,3.20766188067,0.0,4.9500482616,4.9500482616,0.453120354951,0.0,0.453120354951
 06/14  15:00:00,15.4025772645,2.21692035961,3.28556038166,0.0,4.9500482616,4.9500482616,0.453110061304,0.0,0.453110061304
 06/14  16:00:00,15.3207737644,2.21692035961,3.20375688158,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/14  17:00:00,10.0674546404,2.21692035961,2.35048065678,0.0,2.750026812,2.750026812,0.453141374196,0.0,0.453141374196
 06/14  18:00:00,7.97701948775,2.21692035961,1.91006159134,0.0,1.6500160872,2.2000214496,0.45310614587,0.0,0.45310614587
 06/14  19:00:00,7.69723311674,2.21692035961,1.63027522032,0.0,1.6500160872,2.2000214496,0.453104410648,0.0,0.453104410648
 06/14  20:00:00,8.30799019068,2.21692035961,1.25570432333,0.0,1.1000107248,2.2000214496,0.453103143105,0.0,0.453103143105
 06/14  21:00:00,8.8936300783,2.21692035961,1.07367754428,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088984387,0.0,0.453088984387
 06/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074197554,0.0,0.453074197554
 06/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061066978,0.0,0.453061066978
 06/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308252386,0.0,0.45308252386
 06/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069378472,0.0,0.453069378472
 06/15  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/15  06:00:00,6.27393966384,2.21692035961,1.30699249223,0.0,0.5500053624,2.2000214496,0.453081679585,0.0,0.453081679585
 06/15  07:00:00,7.2201205032,2.21692035961,1.15316260678,0.0,1.6500160872,2.2000214496,0.453109123571,0.0,0.453109123571
 06/15  08:00:00,14.4037280475,2.21692035961,2.28671116468,0.0,4.9500482616,4.9500482616,0.453136432952,0.0,0.453136432952
 06/15  09:00:00,14.9182742815,2.21692035961,2.80125739869,0.0,4.9500482616,4.9500482616,0.453137962632,0.0,0.453137962632
 06/15  10:00:00,15.1852102977,2.21692035961,3.06819341491,0.0,4.9500482616,4.9500482616,0.453131052936,0.0,0.453131052936
 06/15  11:00:00,15.1771209224,2.21692035961,3.06010403964,0.0,4.9500482616,4.9500482616,0.453143777389,0.0,0.453143777389
 06/15  12:00:00,14.5340690488,2.21692035961,2.96705752837,0.0,4.9500482616,4.4000428992,0.453124205359,0.0,0.453124205359
 06/15  13:00:00,15.4154400825,2.21692035961,3.29842319969,0.0,4.9500482616,4.9500482616,0.453152977367,0.0,0.453152977367
 06/15  14:00:00,15.417640313,2.21692035961,3.30062343015,0.0,4.9500482616,4.9500482616,0.453113323254,0.0,0.453113323254
 06/15  15:00:00,15.7023693372,2.21692035961,3.58535245439,0.0,4.9500482616,4.9500482616,0.45312704307,0.0,0.45312704307
 06/15  16:00:00,15.9336834363,2.21692035961,3.81666655348,0.0,4.9500482616,4.9500482616,0.453134134499,0.0,0.453134134499
 06/15  17:00:00,10.7337055572,2.21692035961,3.01673157354,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/15  18:00:00,8.63733195891,2.21692035961,2.5703740625,0.0,1.6500160872,2.2000214496,0.453118179907,0.0,0.453118179907
 06/15  19:00:00,8.24885253814,2.21692035961,2.18189464173,0.0,1.6500160872,2.2000214496,0.453105725933,0.0,0.453105725933
 06/15  20:00:00,8.77808228199,2.21692035961,1.72579641464,0.0,1.1000107248,2.2000214496,0.453103112062,0.0,0.453103112062
 06/15  21:00:00,9.29876706993,2.21692035961,1.47881453592,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087259476,0.0,0.453087259476
 06/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081199639,0.0,0.453081199639
 06/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066538696,0.0,0.453066538696
 06/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305326187,0.0,0.45305326187
 06/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074683362,0.0,0.453074683362
 06/16  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072605627,0.0,0.453072605627
 06/16  06:00:00,6.07641695048,2.21692035961,1.10946977887,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/16  07:00:00,6.95711804213,2.21692035961,0.890160145713,0.0,1.6500160872,2.2000214496,0.453106802998,0.0,0.453106802998
 06/16  08:00:00,14.1416378451,2.21692035961,2.02462096228,0.0,4.9500482616,4.9500482616,0.4531360063,0.0,0.4531360063
 06/16  09:00:00,14.4022716776,2.21692035961,2.28525479482,0.0,4.9500482616,4.9500482616,0.453135819823,0.0,0.453135819823
 06/16  10:00:00,14.3918662693,2.21692035961,2.27484938651,0.0,4.9500482616,4.9500482616,0.453130850675,0.0,0.453130850675
 06/16  11:00:00,14.3539410994,2.21692035961,2.23692421659,0.0,4.9500482616,4.9500482616,0.453144726099,0.0,0.453144726099
 06/16  12:00:00,13.6403089041,2.21692035961,2.07329738366,0.0,4.9500482616,4.4000428992,0.453164485993,0.0,0.453164485993
 06/16  13:00:00,14.3631600902,2.21692035961,2.24614320742,0.0,4.9500482616,4.9500482616,0.453128598963,0.0,0.453128598963
 06/16  14:00:00,14.330892443,2.21692035961,2.21387556017,0.0,4.9500482616,4.9500482616,0.453100255103,0.0,0.453100255103
 06/16  15:00:00,14.3736468555,2.21692035961,2.2566299727,0.0,4.9500482616,4.9500482616,0.453115257513,0.0,0.453115257513
 06/16  16:00:00,14.3340250155,2.21692035961,2.21700813267,0.0,4.9500482616,4.9500482616,0.453133877937,0.0,0.453133877937
 06/16  17:00:00,9.30089086487,2.21692035961,1.58391688126,0.0,2.750026812,2.750026812,0.453111274605,0.0,0.453111274605
 06/16  18:00:00,7.25456945209,2.21692035961,1.18761155567,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/16  19:00:00,6.95675310811,2.21692035961,0.889795211694,0.0,1.6500160872,2.2000214496,0.453101676974,0.0,0.453101676974
 06/16  20:00:00,7.63134381577,2.21692035961,0.579057948426,0.0,1.1000107248,2.2000214496,0.453107410234,0.0,0.453107410234
 06/16  21:00:00,8.23509835093,2.21692035961,0.415145816922,0.0,1.1000107248,2.2000214496,0.453079678608,0.0,0.453079678608
 06/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307931708,0.0,0.45307931708
 06/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066038013,0.0,0.453066038013
 06/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087267162,0.0,0.453087267162
 06/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307397511,0.0,0.45307397511
 06/17  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070301383,0.0,0.453070301383
 06/17  06:00:00,5.59806688227,2.21692035961,0.631119710659,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/17  07:00:00,5.29028446526,2.21692035961,0.323337293645,0.0,0.5500053624,2.2000214496,0.45309303522,0.0,0.45309303522
 06/17  08:00:00,7.40857450742,2.21692035961,0.791611248608,0.0,1.6500160872,2.750026812,0.453100586837,0.0,0.453100586837
 06/17  09:00:00,7.62824698139,2.21692035961,1.01128372258,0.0,1.6500160872,2.750026812,0.453108178603,0.0,0.453108178603
 06/17  10:00:00,7.71034138131,2.21692035961,1.0933781225,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/17  11:00:00,7.72344157975,2.21692035961,1.10647832094,0.0,1.6500160872,2.750026812,0.453114948458,0.0,0.453114948458
 06/17  12:00:00,5.82563952136,2.21692035961,0.858692349746,0.0,0.8250080436,1.9250187684,0.453099254008,0.0,0.453099254008
 06/17  13:00:00,5.7781561921,2.21692035961,0.811209020488,0.0,0.8250080436,1.9250187684,0.453104720261,0.0,0.453104720261
 06/17  14:00:00,5.75480958968,2.21692035961,0.787862418065,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/17  15:00:00,5.90140874133,2.21692035961,0.934461569721,0.0,0.8250080436,1.9250187684,0.453090500285,0.0,0.453090500285
 06/17  16:00:00,6.01950827535,2.21692035961,1.05256110374,0.0,0.8250080436,1.9250187684,0.453095744684,0.0,0.453095744684
 06/17  17:00:00,5.07957215718,2.21692035961,0.937633029169,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087738181,0.0,0.453087738181
 06/17  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086619349,0.0,0.453086619349
 06/17  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090483046,0.0,0.453090483046
 06/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076620431,0.0,0.453076620431
 06/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530792016,0.0,0.4530792016
 06/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062616455,0.0,0.453062616455
 06/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078925006,0.0,0.453078925006
 06/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061197447,0.0,0.453061197447
 06/18  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052156677,0.0,0.453052156677
 06/18  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068481025,0.0,0.453068481025
 06/18  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086882132,0.0,0.453086882132
 06/18  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083936522,0.0,0.453083936522
 06/18  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086885198,0.0,0.453086885198
 06/18  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080334182,0.0,0.453080334182
 06/18  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081321587,0.0,0.453081321587
 06/18  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  17:00:00,2.17135733973,0.169686654119,0.0766519172091,0.0,0.2750026812,1.6500160872,0.45308059334,0.0,0.45308059334
 06/18  18:00:00,2.18490139332,0.180999097727,0.0788835271858,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080376467,0.0,0.453080376467
 06/18  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079644088,0.0,0.453079644088
 06/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087831832,0.0,0.453087831832
 06/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086654582,0.0,0.453086654582
 06/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086496715,0.0,0.453086496715
 06/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073059234,0.0,0.453073059234
 06/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059559706,0.0,0.453059559706
 06/19  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057028521,0.0,0.453057028521
 06/19  06:00:00,5.69341865081,2.21692035961,0.726471479201,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/19  07:00:00,6.66421506503,2.21692035961,0.597257168613,0.0,1.6500160872,2.2000214496,0.453100841424,0.0,0.453100841424
 06/19  08:00:00,14.1385494209,2.21692035961,2.02153253806,0.0,4.9500482616,4.9500482616,0.453127950484,0.0,0.453127950484
 06/19  09:00:00,14.7120266342,2.21692035961,2.59500975138,0.0,4.9500482616,4.9500482616,0.453129335621,0.0,0.453129335621
 06/19  10:00:00,15.170632383,2.21692035961,3.0536155002,0.0,4.9500482616,4.9500482616,0.453136807568,0.0,0.453136807568
 06/19  11:00:00,15.4463455077,2.21692035961,3.32932862493,0.0,4.9500482616,4.9500482616,0.45313129006,0.0,0.45313129006
 06/19  12:00:00,14.7826860477,2.21692035961,3.21567452731,0.0,4.9500482616,4.4000428992,0.453138677719,0.0,0.453138677719
 06/19  13:00:00,15.7942296897,2.21692035961,3.67721280694,0.0,4.9500482616,4.9500482616,0.453165084243,0.0,0.453165084243
 06/19  14:00:00,15.9618772201,2.21692035961,3.84486033731,0.0,4.9500482616,4.9500482616,0.453123643996,0.0,0.453123643996
 06/19  15:00:00,16.1293516557,2.21692035961,4.01233477291,0.0,4.9500482616,4.9500482616,0.453111869177,0.0,0.453111869177
 06/19  16:00:00,16.2551971056,2.21692035961,4.1381802228,0.0,4.9500482616,4.9500482616,0.453140867772,0.0,0.453140867772
 06/19  17:00:00,11.0203327366,2.21692035961,3.30335875298,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/19  18:00:00,8.83036923323,2.21692035961,2.76341133682,0.0,1.6500160872,2.2000214496,0.453113546533,0.0,0.453113546533
 06/19  19:00:00,8.45307463193,2.21692035961,2.38611673551,0.0,1.6500160872,2.2000214496,0.453096345281,0.0,0.453096345281
 06/19  20:00:00,8.96850782348,2.21692035961,1.91622195613,0.0,1.1000107248,2.2000214496,0.453106414826,0.0,0.453106414826
 06/19  21:00:00,9.44732963819,2.21692035961,1.62737710418,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090250711,0.0,0.453090250711
 06/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082233803,0.0,0.453082233803
 06/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068731712,0.0,0.453068731712
 06/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055139871,0.0,0.453055139871
 06/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307618744,0.0,0.45307618744
 06/20  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073633548,0.0,0.453073633548
 06/20  06:00:00,6.41577350786,2.21692035961,1.44882633625,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/20  07:00:00,7.3839372442,2.21692035961,1.31697934779,0.0,1.6500160872,2.2000214496,0.453106986442,0.0,0.453106986442
 06/20  08:00:00,14.636011565,2.21692035961,2.51899468218,0.0,4.9500482616,4.9500482616,0.453134385692,0.0,0.453134385692
 06/20  09:00:00,14.8664148111,2.21692035961,2.7493979283,0.0,4.9500482616,4.9500482616,0.453132329127,0.0,0.453132329127
 06/20  10:00:00,14.8776662369,2.21692035961,2.76064935409,0.0,4.9500482616,4.9500482616,0.453139149087,0.0,0.453139149087
 06/20  11:00:00,14.796378241,2.21692035961,2.67936135822,0.0,4.9500482616,4.9500482616,0.453137151871,0.0,0.453137151871
 06/20  12:00:00,14.1334257989,2.21692035961,2.56641427845,0.0,4.9500482616,4.4000428992,0.453154341901,0.0,0.453154341901
 06/20  13:00:00,15.1015924126,2.21692035961,2.98457552978,0.0,4.9500482616,4.9500482616,0.453148366874,0.0,0.453148366874
 06/20  14:00:00,15.150988621,2.21692035961,3.03397173814,0.0,4.9500482616,4.9500482616,0.453086865809,0.0,0.453086865809
 06/20  15:00:00,14.9116293899,2.21692035961,2.79461250711,0.0,4.9500482616,4.9500482616,0.453117081046,0.0,0.453117081046
 06/20  16:00:00,14.840071185,2.21692035961,2.72305430214,0.0,4.9500482616,4.9500482616,0.453140028724,0.0,0.453140028724
 06/20  17:00:00,9.77934496589,2.21692035961,2.06237098228,0.0,2.750026812,2.750026812,0.453112114806,0.0,0.453112114806
 06/20  18:00:00,7.70253805534,2.21692035961,1.63558015893,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/20  19:00:00,7.39125965697,2.21692035961,1.32430176056,0.0,1.6500160872,2.2000214496,0.453101964156,0.0,0.453101964156
 06/20  20:00:00,8.02164147241,2.21692035961,0.969355605066,0.0,1.1000107248,2.2000214496,0.453107963406,0.0,0.453107963406
 06/20  21:00:00,8.62959083695,2.21692035961,0.809638302941,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087522276,0.0,0.453087522276
 06/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058892512,0.0,0.453058892512
 06/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079858994,0.0,0.453079858994
 06/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066223511,0.0,0.453066223511
 06/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087105482,0.0,0.453087105482
 06/21  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084509033,0.0,0.453084509033
 06/21  06:00:00,5.63006576876,2.21692035961,0.663118597148,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/21  07:00:00,6.50725532569,2.21692035961,0.440297429276,0.0,1.6500160872,2.2000214496,0.453107141584,0.0,0.453107141584
 06/21  08:00:00,13.8478609454,2.21692035961,1.73084406261,0.0,4.9500482616,4.9500482616,0.453134805522,0.0,0.453134805522
 06/21  09:00:00,14.4117284655,2.21692035961,2.29471158267,0.0,4.9500482616,4.9500482616,0.453132004315,0.0,0.453132004315
 06/21  10:00:00,14.5984912123,2.21692035961,2.48147432949,0.0,4.9500482616,4.9500482616,0.453139897821,0.0,0.453139897821
 06/21  11:00:00,14.6950915068,2.21692035961,2.57807462394,0.0,4.9500482616,4.9500482616,0.453126971445,0.0,0.453126971445
 06/21  12:00:00,13.9685737167,2.21692035961,2.40156219629,0.0,4.9500482616,4.4000428992,0.453161969934,0.0,0.453161969934
 06/21  13:00:00,14.8057214395,2.21692035961,2.68870455672,0.0,4.9500482616,4.9500482616,0.453124845799,0.0,0.453124845799
 06/21  14:00:00,14.8629520948,2.21692035961,2.74593521199,0.0,4.9500482616,4.9500482616,0.453094577339,0.0,0.453094577339
 06/21  15:00:00,14.8887838899,2.21692035961,2.7717670071,0.0,4.9500482616,4.9500482616,0.453107366296,0.0,0.453107366296
 06/21  16:00:00,15.0402723856,2.21692035961,2.9232555028,0.0,4.9500482616,4.9500482616,0.453132411031,0.0,0.453132411031
 06/21  17:00:00,10.0905071025,2.21692035961,2.37353311886,0.0,2.750026812,2.750026812,0.453110493003,0.0,0.453110493003
 06/21  18:00:00,8.0096152278,2.21692035961,1.94265733138,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/21  19:00:00,7.70132089826,2.21692035961,1.63436300185,0.0,1.6500160872,2.2000214496,0.453101330994,0.0,0.453101330994
 06/21  20:00:00,8.21188304026,2.21692035961,1.15959717292,0.0,1.1000107248,2.2000214496,0.453096209627,0.0,0.453096209627
 06/21  21:00:00,8.66589344107,2.21692035961,0.845940907053,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082560607,0.0,0.453082560607
 06/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064485148,0.0,0.453064485148
 06/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085350175,0.0,0.453085350175
 06/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071658712,0.0,0.453071658712
 06/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057923046,0.0,0.453057923046
 06/22  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089767446,0.0,0.453089767446
 06/22  06:00:00,6.03989491803,2.21692035961,1.07294774642,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/22  07:00:00,6.98860852115,2.21692035961,0.921650624734,0.0,1.6500160872,2.2000214496,0.45309007665,0.0,0.45309007665
 06/22  08:00:00,14.396840888,2.21692035961,2.2798240052,0.0,4.9500482616,4.9500482616,0.453118683473,0.0,0.453118683473
 06/22  09:00:00,15.0512121908,2.21692035961,2.93419530795,0.0,4.9500482616,4.9500482616,0.453136583806,0.0,0.453136583806
 06/22  10:00:00,15.6585505703,2.21692035961,3.54153368749,0.0,4.9500482616,4.9500482616,0.453125963682,0.0,0.453125963682
 06/22  11:00:00,15.8925718191,2.21692035961,3.77555493631,0.0,4.9500482616,4.9500482616,0.453150175224,0.0,0.453150175224
 06/22  12:00:00,15.2126586,2.21692035961,3.64564707963,0.0,4.9500482616,4.4000428992,0.453164866197,0.0,0.453164866197
 06/22  13:00:00,16.20048222,2.21692035961,4.08346533715,0.0,4.9500482616,4.9500482616,0.45312726714,0.0,0.45312726714
 06/22  14:00:00,16.3233001513,2.21692035961,4.20628326848,0.0,4.9500482616,4.9500482616,0.453096584964,0.0,0.453096584964
 06/22  15:00:00,16.2128467128,2.21692035961,4.09582983,0.0,4.9500482616,4.9500482616,0.453107895975,0.0,0.453107895975
 06/22  16:00:00,16.0731968816,2.21692035961,3.95617999878,0.0,4.9500482616,4.9500482616,0.453133467874,0.0,0.453133467874
 06/22  17:00:00,10.7669134693,2.21692035961,3.04993948569,0.0,2.750026812,2.750026812,0.453087000931,0.0,0.453087000931
 06/22  18:00:00,8.66605813463,2.21692035961,2.59910023822,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/22  19:00:00,8.44617070572,2.21692035961,2.37921280931,0.0,1.6500160872,2.2000214496,0.453101864209,0.0,0.453101864209
 06/22  20:00:00,9.03154168832,2.21692035961,1.97925582098,0.0,1.1000107248,2.2000214496,0.453096517759,0.0,0.453096517759
 06/22  21:00:00,9.58073073914,2.21692035961,1.76077820513,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530827162,0.0,0.4530827162
 06/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064596633,0.0,0.453064596633
 06/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085375917,0.0,0.453085375917
 06/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071609846,0.0,0.453071609846
 06/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057798971,0.0,0.453057798971
 06/23  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089520581,0.0,0.453089520581
 06/23  06:00:00,6.54485682557,2.21692035961,1.57790965395,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/23  07:00:00,7.26282015363,2.21692035961,1.19586225721,0.0,1.6500160872,2.2000214496,0.453097137348,0.0,0.453097137348
 06/23  08:00:00,14.5154986484,2.21692035961,2.39848176563,0.0,4.9500482616,4.9500482616,0.453130980196,0.0,0.453130980196
 06/23  09:00:00,14.8672094584,2.21692035961,2.75019257556,0.0,4.9500482616,4.9500482616,0.453132500951,0.0,0.453132500951
 06/23  10:00:00,15.0151283985,2.21692035961,2.89811151566,0.0,4.9500482616,4.9500482616,0.453124204036,0.0,0.453124204036
 06/23  11:00:00,15.1397497695,2.21692035961,3.02273288668,0.0,4.9500482616,4.9500482616,0.453143125124,0.0,0.453143125124
 06/23  12:00:00,14.5772709274,2.21692035961,3.01025940701,0.0,4.9500482616,4.4000428992,0.453163674665,0.0,0.453163674665
 06/23  13:00:00,15.613440798,2.21692035961,3.49642391516,0.0,4.9500482616,4.9500482616,0.453124046384,0.0,0.453124046384
 06/23  14:00:00,15.800185747,2.21692035961,3.6831688642,0.0,4.9500482616,4.9500482616,0.453092960146,0.0,0.453092960146
 06/23  15:00:00,15.9943036199,2.21692035961,3.8772867371,0.0,4.9500482616,4.9500482616,0.453129960257,0.0,0.453129960257
 06/23  16:00:00,16.0416593022,2.21692035961,3.92464241938,0.0,4.9500482616,4.9500482616,0.453138547173,0.0,0.453138547173
 06/23  17:00:00,10.4785237046,2.21692035961,2.761549721,0.0,2.750026812,2.750026812,0.453118645984,0.0,0.453118645984
 06/23  18:00:00,8.26125816143,2.21692035961,2.19430026502,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/23  19:00:00,8.18557096045,2.21692035961,2.11861306404,0.0,1.6500160872,2.2000214496,0.453103708329,0.0,0.453103708329
 06/23  20:00:00,8.89682266486,2.21692035961,1.84453679752,0.0,1.1000107248,2.2000214496,0.453105262248,0.0,0.453105262248
 06/23  21:00:00,9.3776803793,2.21692035961,1.55772784528,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085712611,0.0,0.453085712611
 06/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077962532,0.0,0.453077962532
 06/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080046197,0.0,0.453080046197
 06/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066186952,0.0,0.453066186952
 06/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086817441,0.0,0.453086817441
 06/24  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083878141,0.0,0.453083878141
 06/24  06:00:00,6.31160712513,2.21692035961,1.34465995351,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/24  07:00:00,6.12594452649,2.21692035961,1.15899735488,0.0,0.5500053624,2.2000214496,0.453098151333,0.0,0.453098151333
 06/24  08:00:00,8.41030405521,2.21692035961,1.7933407964,0.0,1.6500160872,2.750026812,0.453099232883,0.0,0.453099232883
 06/24  09:00:00,8.74140991193,2.21692035961,2.12444665312,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/24  10:00:00,9.00746190871,2.21692035961,2.39049864989,0.0,1.6500160872,2.750026812,0.453104668958,0.0,0.453104668958
 06/24  11:00:00,9.02457985681,2.21692035961,2.407616598,0.0,1.6500160872,2.750026812,0.453115006617,0.0,0.453115006617
 06/24  12:00:00,6.98483480197,2.21692035961,2.01788763036,0.0,0.8250080436,1.9250187684,0.453110643805,0.0,0.453110643805
 06/24  13:00:00,6.89565056391,2.21692035961,1.9287033923,0.0,0.8250080436,1.9250187684,0.453071544039,0.0,0.453071544039
 06/24  14:00:00,6.86247590424,2.21692035961,1.89552873263,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/24  15:00:00,6.96477604987,2.21692035961,1.99782887825,0.0,0.8250080436,1.9250187684,0.453094911791,0.0,0.453094911791
 06/24  16:00:00,7.07962385243,2.21692035961,2.11267668081,0.0,0.8250080436,1.9250187684,0.453093172907,0.0,0.453093172907
 06/24  17:00:00,6.07449485325,2.21692035961,1.93255572524,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  18:00:00,2.14763823323,0.152717988707,0.0699014761187,0.0,0.2750026812,1.6500160872,0.453091003179,0.0,0.453091003179
 06/24  19:00:00,2.21784546883,0.203623984943,0.0892027154834,0.0,0.2750026812,1.6500160872,0.453085405897,0.0,0.453085405897
 06/24  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089890805,0.0,0.453089890805
 06/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072913669,0.0,0.453072913669
 06/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075017139,0.0,0.453075017139
 06/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057487198,0.0,0.453057487198
 06/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073348891,0.0,0.453073348891
 06/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057440419,0.0,0.453057440419
 06/25  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080970491,0.0,0.453080970491
 06/25  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079809739,0.0,0.453079809739
 06/25  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307898015,0.0,0.45307898015
 06/25  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082799682,0.0,0.453082799682
 06/25  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.113820163815,0.0,0.113820163815
 06/25  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.35920821192,0.0,0.35920821192
 06/25  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089083206,0.0,0.453089083206
 06/25  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  16:00:00,2.03506376018,0.0678746616476,0.0421703301273,0.0,0.2750026812,1.6500160872,0.453070912333,0.0,0.453070912333
 06/25  17:00:00,2.38141641976,0.305435977414,0.150961673944,0.0,0.2750026812,1.6500160872,0.453087555615,0.0,0.453087555615
 06/25  18:00:00,2.22630778976,0.203623984943,0.0976650364106,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  19:00:00,2.23096131254,0.203623984943,0.102318559192,0.0,0.2750026812,1.6500160872,0.453085896066,0.0,0.453085896066
 06/25  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084715328,0.0,0.453084715328
 06/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073506462,0.0,0.453073506462
 06/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055279734,0.0,0.453055279734
 06/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073768196,0.0,0.453073768196
 06/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059748814,0.0,0.453059748814
 06/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080261988,0.0,0.453080261988
 06/26  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/26  06:00:00,6.90366364808,2.21692035961,1.93671647646,0.0,0.5500053624,2.2000214496,0.453078286485,0.0,0.453078286485
 06/26  07:00:00,7.69848093259,2.21692035961,1.63152303618,0.0,1.6500160872,2.2000214496,0.453098143289,0.0,0.453098143289
 06/26  08:00:00,15.0012161582,2.21692035961,2.88419927539,0.0,4.9500482616,4.9500482616,0.453133076162,0.0,0.453133076162
 06/26  09:00:00,15.304735762,2.21692035961,3.18771887923,0.0,4.9500482616,4.9500482616,0.453127042733,0.0,0.453127042733
 06/26  10:00:00,15.4975900192,2.21692035961,3.38057313637,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/26  11:00:00,15.7907698636,2.21692035961,3.67375298076,0.0,4.9500482616,4.9500482616,0.453144205382,0.0,0.453144205382
 06/26  12:00:00,15.2456404737,2.21692035961,3.67862895333,0.0,4.9500482616,4.4000428992,0.886284933882,0.0,0.886284933882
 06/26  13:00:00,16.239060253,2.21692035961,4.12204337018,0.0,4.9500482616,4.9500482616,0.453151945338,0.0,0.453151945338
 06/26  14:00:00,16.1724053803,2.21692035961,4.05538849748,0.0,4.9500482616,4.9500482616,0.453098502402,0.0,0.453098502402
 06/26  15:00:00,16.3179425588,2.21692035961,4.20092567598,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/26  16:00:00,16.2910215124,2.21692035961,4.17400462962,0.0,4.9500482616,4.9500482616,0.453113635551,0.0,0.453113635551
 06/26  17:00:00,10.8530316963,2.21692035961,3.13605771273,0.0,2.750026812,2.750026812,0.453121163644,0.0,0.453121163644
 06/26  18:00:00,8.47616346664,2.21692035961,2.40920557023,0.0,1.6500160872,2.2000214496,0.453113666611,0.0,0.453113666611
 06/26  19:00:00,8.00730009507,2.21692035961,1.94034219866,0.0,1.6500160872,2.2000214496,0.453096128758,0.0,0.453096128758
 06/26  20:00:00,8.43863419918,2.21692035961,1.38634833183,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/26  21:00:00,8.80909932892,2.21692035961,0.989146794906,0.0,1.1000107248,2.2000214496,0.45310014392,0.0,0.45310014392
 06/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308236593,0.0,0.45308236593
 06/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085662719,0.0,0.453085662719
 06/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052756242,0.0,0.453052756242
 06/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073240469,0.0,0.453073240469
 06/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059146454,0.0,0.453059146454
 06/27  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/27  06:00:00,5.64046584748,2.21692035961,0.673518675866,0.0,0.5500053624,2.2000214496,0.453056960678,0.0,0.453056960678
 06/27  07:00:00,6.50171488878,2.21692035961,0.434756992372,0.0,1.6500160872,2.2000214496,0.453100947299,0.0,0.453100947299
 06/27  08:00:00,13.7625078014,2.21692035961,1.64549091863,0.0,4.9500482616,4.9500482616,0.453130737964,0.0,0.453130737964
 06/27  09:00:00,14.2441861764,2.21692035961,2.12716929363,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/27  10:00:00,14.4414770309,2.21692035961,2.32446014806,0.0,4.9500482616,4.9500482616,0.453139316291,0.0,0.453139316291
 06/27  11:00:00,14.503175766,2.21692035961,2.38615888322,0.0,4.9500482616,4.9500482616,0.453141598542,0.0,0.453141598542
 06/27  12:00:00,13.9402432059,2.21692035961,2.37323168552,0.0,4.9500482616,4.4000428992,0.886269475786,0.0,0.886269475786
 06/27  13:00:00,15.0104237938,2.21692035961,2.89340691099,0.0,4.9500482616,4.9500482616,0.453125135494,0.0,0.453125135494
 06/27  14:00:00,15.1868352077,2.21692035961,3.06981832491,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/27  15:00:00,15.3750123145,2.21692035961,3.25799543164,0.0,4.9500482616,4.9500482616,0.453122339776,0.0,0.453122339776
 06/27  16:00:00,15.4648181954,2.21692035961,3.34780131261,0.0,4.9500482616,4.9500482616,0.453129846248,0.0,0.453129846248
 06/27  17:00:00,10.1231177384,2.21692035961,2.40614375481,0.0,2.750026812,2.750026812,0.453115991363,0.0,0.453115991363
 06/27  18:00:00,7.88278718608,2.21692035961,1.81582928967,0.0,1.6500160872,2.2000214496,0.453101436589,0.0,0.453101436589
 06/27  19:00:00,7.70123799072,2.21692035961,1.6342800943,0.0,1.6500160872,2.2000214496,0.453093175452,0.0,0.453093175452
 06/27  20:00:00,8.37849967689,2.21692035961,1.32621380954,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/27  21:00:00,8.8130106371,2.21692035961,0.993058103091,0.0,1.1000107248,2.2000214496,0.453093000215,0.0,0.453093000215
 06/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073587399,0.0,0.453073587399
 06/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075480908,0.0,0.453075480908
 06/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061294984,0.0,0.453061294984
 06/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081641377,0.0,0.453081641377
 06/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067507206,0.0,0.453067507206
 06/28  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/28  06:00:00,5.77996566516,2.21692035961,0.813018493549,0.0,0.5500053624,2.2000214496,0.453085293193,0.0,0.453085293193
 06/28  07:00:00,6.73569357191,2.21692035961,0.6687356755,0.0,1.6500160872,2.2000214496,0.453105518125,0.0,0.453105518125
 06/28  08:00:00,14.2591055628,2.21692035961,2.14208867994,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/28  09:00:00,14.8730408434,2.21692035961,2.75602396059,0.0,4.9500482616,4.9500482616,0.453133689681,0.0,0.453133689681
 06/28  10:00:00,15.20187772,2.21692035961,3.0848608372,0.0,4.9500482616,4.9500482616,0.453132002157,0.0,0.453132002157
 06/28  11:00:00,15.3654223515,2.21692035961,3.24840546868,0.0,4.9500482616,4.9500482616,0.45313791479,0.0,0.45313791479
 06/28  12:00:00,14.5010131184,2.21692035961,2.93400159803,0.0,4.9500482616,4.4000428992,0.453147792026,0.0,0.453147792026
 06/28  13:00:00,15.1294447861,2.21692035961,3.01242790324,0.0,4.9500482616,4.9500482616,0.453137306106,0.0,0.453137306106
 06/28  14:00:00,15.0674058459,2.21692035961,2.9503889631,0.0,4.9500482616,4.9500482616,0.453139407111,0.0,0.453139407111
 06/28  15:00:00,15.2614187806,2.21692035961,3.1444018978,0.0,4.9500482616,4.9500482616,0.45311759744,0.0,0.45311759744
 06/28  16:00:00,15.4944419992,2.21692035961,3.37742511636,0.0,4.9500482616,4.9500482616,0.453137689999,0.0,0.453137689999
 06/28  17:00:00,10.1451176857,2.21692035961,2.42814370208,0.0,2.750026812,2.750026812,0.453081333118,0.0,0.453081333118
 06/28  18:00:00,7.9204645962,2.21692035961,1.85350669979,0.0,1.6500160872,2.2000214496,0.453043315018,0.0,0.453043315018
 06/28  19:00:00,7.66995597058,2.21692035961,1.60299807417,0.0,1.6500160872,2.2000214496,0.453102124633,0.0,0.453102124633
 06/28  20:00:00,8.40569211565,2.21692035961,1.35340624831,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/28  21:00:00,9.08541534243,2.21692035961,1.26546280842,0.0,1.1000107248,2.2000214496,0.453089508568,0.0,0.453089508568
 06/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058550379,0.0,0.453058550379
