Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078906264,0.0,0.453078906264
 06/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064704736,0.0,0.453064704736
 06/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084952133,0.0,0.453084952133
 06/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073031745,0.0,0.453073031745
 06/29  06:00:00,6.12229754735,2.21692035961,1.15535037574,0.0,0.5500053624,2.2000214496,0.453070128907,0.0,0.453070128907
 06/29  07:00:00,6.8436605961,2.21692035961,0.776702699684,0.0,1.6500160872,2.2000214496,0.453104542114,0.0,0.453104542114
 06/29  08:00:00,14.1045349522,2.21692035961,1.98751806936,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/29  09:00:00,14.4814891063,2.21692035961,2.3644722235,0.0,4.9500482616,4.9500482616,0.453133177665,0.0,0.453133177665
 06/29  10:00:00,14.6902636819,2.21692035961,2.57324679914,0.0,4.9500482616,4.9500482616,0.453129840199,0.0,0.453129840199
 06/29  11:00:00,14.849183096,2.21692035961,2.73216621318,0.0,4.9500482616,4.9500482616,0.453141789127,0.0,0.453141789127
 06/29  12:00:00,14.0945926789,2.21692035961,2.52758115846,0.0,4.9500482616,4.4000428992,0.453134350486,0.0,0.453134350486
 06/29  13:00:00,14.9904965087,2.21692035961,2.87347962585,0.0,4.9500482616,4.9500482616,0.453160987947,0.0,0.453160987947
 06/29  14:00:00,15.2274179416,2.21692035961,3.11040105875,0.0,4.9500482616,4.9500482616,0.453127468147,0.0,0.453127468147
 06/29  15:00:00,15.5540469019,2.21692035961,3.43703001912,0.0,4.9500482616,4.9500482616,0.453105059624,0.0,0.453105059624
 06/29  16:00:00,15.5671472576,2.21692035961,3.45013037481,0.0,4.9500482616,4.9500482616,0.453138385213,0.0,0.453138385213
 06/29  17:00:00,10.2301256066,2.21692035961,2.51315162295,0.0,2.750026812,2.750026812,0.453113506887,0.0,0.453113506887
 06/29  18:00:00,8.09985417864,2.21692035961,2.03289628223,0.0,1.6500160872,2.2000214496,0.453105675214,0.0,0.453105675214
 06/29  19:00:00,7.8653206008,2.21692035961,1.79836270438,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/29  20:00:00,8.40859962438,2.21692035961,1.35631375704,0.0,1.1000107248,2.2000214496,0.453103919446,0.0,0.453103919446
 06/29  21:00:00,9.05233452942,2.21692035961,1.23238199541,0.0,1.1000107248,2.2000214496,0.453083278171,0.0,0.453083278171
 06/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075679449,0.0,0.453075679449
 06/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077343563,0.0,0.453077343563
 06/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530630629,0.0,0.4530630629
 06/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083247046,0.0,0.453083247046
 06/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073745541,0.0,0.453073745541
 06/30  06:00:00,5.92875532186,2.21692035961,0.96180815025,0.0,0.5500053624,2.2000214496,0.453088479321,0.0,0.453088479321
 06/30  07:00:00,6.79347783933,2.21692035961,0.726519942919,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/30  08:00:00,14.2778377066,2.21692035961,2.16082082383,0.0,4.9500482616,4.9500482616,0.45312073034,0.0,0.45312073034
 06/30  09:00:00,14.8513673084,2.21692035961,2.73435042562,0.0,4.9500482616,4.9500482616,0.45312882275,0.0,0.45312882275
 06/30  10:00:00,15.2941401088,2.21692035961,3.17712322597,0.0,4.9500482616,4.9500482616,0.4531329872,0.0,0.4531329872
 06/30  11:00:00,15.5186629657,2.21692035961,3.40164608284,0.0,4.9500482616,4.9500482616,0.45315101884,0.0,0.45315101884
 06/30  12:00:00,14.8314183768,2.21692035961,3.26440685635,0.0,4.9500482616,4.4000428992,0.453157242996,0.0,0.453157242996
 06/30  13:00:00,15.7380638937,2.21692035961,3.6210470109,0.0,4.9500482616,4.9500482616,0.453159994406,0.0,0.453159994406
 06/30  14:00:00,15.7956490054,2.21692035961,3.67863212263,0.0,4.9500482616,4.9500482616,0.45310572891,0.0,0.45310572891
 06/30  15:00:00,16.0998317683,2.21692035961,3.98281488552,0.0,4.9500482616,4.9500482616,0.45311447037,0.0,0.45311447037
 06/30  16:00:00,16.4156531537,2.21692035961,4.29863627087,0.0,4.9500482616,4.9500482616,0.453095571603,0.0,0.453095571603
 06/30  17:00:00,11.1320910718,2.21692035961,3.41511708819,0.0,2.750026812,2.750026812,0.453110182606,0.0,0.453110182606
 06/30  18:00:00,8.87012386743,2.21692035961,2.80316597102,0.0,1.6500160872,2.2000214496,0.453107228366,0.0,0.453107228366
 06/30  19:00:00,8.51896509478,2.21692035961,2.45200719837,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/30  20:00:00,8.96421330371,2.21692035961,1.91192743636,0.0,1.1000107248,2.2000214496,0.453104361565,0.0,0.453104361565
 06/30  21:00:00,9.3867415465,2.21692035961,1.56678901248,0.0,1.1000107248,2.2000214496,0.453090464817,0.0,0.453090464817
 06/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085193557,0.0,0.453085193557
 06/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070889954,0.0,0.453070889954
 07/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056516321,0.0,0.453056516321
 07/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076672779,0.0,0.453076672779
 07/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068672053,0.0,0.453068672053
 07/01  06:00:00,6.5273185882,2.21692035961,1.56037141659,0.0,0.5500053624,2.2000214496,0.453082535877,0.0,0.453082535877
 07/01  07:00:00,6.23490344437,2.21692035961,1.26795627276,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/01  08:00:00,8.65764972072,2.21692035961,2.0406864619,0.0,1.6500160872,2.750026812,0.453097378626,0.0,0.453097378626
 07/01  09:00:00,9.32222878755,2.21692035961,2.70526552874,0.0,1.6500160872,2.750026812,0.45311152078,0.0,0.45311152078
 07/01  10:00:00,9.62643381973,2.21692035961,3.00947056092,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/01  11:00:00,9.72783687705,2.21692035961,3.11087361824,0.0,1.6500160872,2.750026812,0.453097721272,0.0,0.453097721272
 07/01  12:00:00,7.88033915868,2.21692035961,2.91339198707,0.0,0.8250080436,1.9250187684,0.453099020501,0.0,0.453099020501
 07/01  13:00:00,8.01410533866,2.21692035961,3.04715816704,0.0,0.8250080436,1.9250187684,0.453095478546,0.0,0.453095478546
 07/01  14:00:00,8.08957286376,2.21692035961,3.12262569215,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/01  15:00:00,8.2156135751,2.21692035961,3.24866640349,0.0,0.8250080436,1.9250187684,0.45310028856,0.0,0.45310028856
 07/01  16:00:00,8.32247386784,2.21692035961,3.35552669623,0.0,0.8250080436,1.9250187684,0.453097031078,0.0,0.453097031078
 07/01  17:00:00,7.15897337177,2.21692035961,3.01703424376,0.0,0.2750026812,1.6500160872,0.453091695616,0.0,0.453091695616
 07/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085387374,0.0,0.453085387374
 07/01  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082083824,0.0,0.453082083824
 07/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082537892,0.0,0.453082537892
 07/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083848759,0.0,0.453083848759
 07/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066891011,0.0,0.453066891011
 07/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082273799,0.0,0.453082273799
 07/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063762787,0.0,0.453063762787
 07/02  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053766444,0.0,0.453053766444
 07/02  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082228747,0.0,0.453082228747
 07/02  08:00:00,2.16439569908,0.155124120479,0.0842528101931,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  09:00:00,2.50934265339,0.344720267732,0.239603617251,0.0,0.2750026812,1.6500160872,0.453086764332,0.0,0.453086764332
 07/02  10:00:00,2.39335812893,0.275776214185,0.192563146344,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  11:00:00,2.49635311272,0.344720267732,0.226614076582,0.0,0.2750026812,1.6500160872,0.453087101325,0.0,0.453087101325
 07/02  12:00:00,2.38262248659,0.275776214185,0.181827504004,0.0,0.2750026812,1.6500160872,0.453083161987,0.0,0.453083161987
 07/02  13:00:00,2.99054508547,0.616218914322,0.449307402746,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  14:00:00,3.43934889842,0.811810779316,0.702519350703,0.0,0.2750026812,1.6500160872,0.453057400753,0.0,0.453057400753
 07/02  15:00:00,4.45523289017,1.26306914413,1.26714497764,0.0,0.2750026812,1.6500160872,0.453076366467,0.0,0.453076366467
 07/02  16:00:00,4.19598859242,1.09775322336,1.17321660065,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  17:00:00,4.74561041024,1.37946635488,1.44112528696,0.0,0.2750026812,1.6500160872,0.45308064347,0.0,0.45308064347
 07/02  18:00:00,4.05601667569,1.05410426933,1.07689363796,0.0,0.2750026812,1.6500160872,0.453087533068,0.0,0.453087533068
 07/02  19:00:00,4.32657652864,1.28155725687,1.12000050337,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  20:00:00,4.53356082422,0.620023117492,0.453185604991,0.0,0.2750026812,1.6500160872,0.453080480038,0.0,0.453080480038
 07/02  21:00:00,5.31605810145,0.649621549197,0.438417783851,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  22:00:00,5.05910341384,0.512802834003,0.318281811432,0.0,0.2750026812,1.6500160872,0.453080456626,0.0,0.453080456626
 07/02  23:00:00,5.16046817304,0.58067749565,0.351771908983,0.0,0.2750026812,1.6500160872,0.453076641303,0.0,0.453076641303
 07/02  24:00:00,4.91721644205,0.444393476406,0.244804197236,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/03  01:00:00,5.53440115796,0.479400199128,0.276976828026,0.0,0.2750026812,2.2000214496,0.45307656262,0.0,0.45307656262
 07/03  02:00:00,5.43333534578,0.409386753683,0.245924461295,0.0,0.2750026812,2.2000214496,0.453060902313,0.0,0.453060902313
 07/03  03:00:00,5.40112121675,0.409386753683,0.213710332262,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/03  04:00:00,4.87832425527,0.0678746616476,0.0324254628211,0.0,0.2750026812,2.2000214496,0.453080879144,0.0,0.453080879144
 07/03  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076949904,0.0,0.453076949904
 07/03  06:00:00,9.13373763466,2.21692035961,4.16679046304,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/03  07:00:00,9.65464727605,2.21692035961,3.58768937964,0.0,1.6500160872,2.2000214496,0.453096902754,0.0,0.453096902754
 07/03  08:00:00,17.5942200801,2.21692035961,5.47720319725,0.0,4.9500482616,4.9500482616,0.453130215458,0.0,0.453130215458
 07/03  09:00:00,18.4095051531,2.21692035961,6.29248827033,0.0,4.9500482616,4.9500482616,0.453133534874,0.0,0.453133534874
 07/03  10:00:00,18.7908785973,2.21692035961,6.67386171448,0.0,4.9500482616,4.9500482616,0.453129570921,0.0,0.453129570921
 07/03  11:00:00,18.9048289816,2.21692035961,6.78781209875,0.0,4.9500482616,4.9500482616,0.45314015326,0.0,0.45314015326
 07/03  12:00:00,18.003985549,2.21692035961,6.43697402859,0.0,4.9500482616,4.4000428992,0.453157385242,0.0,0.453157385242
 07/03  13:00:00,18.9840625027,2.21692035961,6.86704561985,0.0,4.9500482616,4.9500482616,0.453143005708,0.0,0.453143005708
 07/03  14:00:00,19.1567320549,2.21692035961,7.03971517205,0.0,4.9500482616,4.9500482616,0.453098767127,0.0,0.453098767127
 07/03  15:00:00,19.36962778,2.21692035961,7.25261089721,0.0,4.9500482616,4.9500482616,0.453105530642,0.0,0.453105530642
 07/03  16:00:00,19.572273995,2.21692035961,7.4552571122,0.0,4.9500482616,4.9500482616,0.453140877747,0.0,0.453140877747
 07/03  17:00:00,14.0316797401,2.21692035961,6.31470575644,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/03  18:00:00,11.8117183104,2.21692035961,5.74476041401,0.0,1.6500160872,2.2000214496,0.453113528894,0.0,0.453113528894
 07/03  19:00:00,11.3993330832,2.21692035961,5.33237518684,0.0,1.6500160872,2.2000214496,0.453097128631,0.0,0.453097128631
 07/03  20:00:00,11.7091930408,2.21692035961,4.65690717343,0.0,1.1000107248,2.2000214496,0.453101721083,0.0,0.453101721083
 07/03  21:00:00,12.0532913973,2.21692035961,4.23333886331,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086163311,0.0,0.453086163311
 07/03  23:00:00,5.10910401899,0.203623984943,0.127455903247,0.0,0.2750026812,2.2000214496,0.453071246548,0.0,0.453071246548
 07/03  24:00:00,5.32795861069,0.339373308238,0.210561171651,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/04  01:00:00,4.6575566436,0.271498646591,0.158039228601,0.0,0.2750026812,1.6500160872,0.453053451149,0.0,0.453053451149
 07/04  02:00:00,4.54986076021,0.203623984943,0.118218006868,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  03:00:00,4.54611380846,0.203623984943,0.114471055111,0.0,0.2750026812,1.6500160872,0.453068783879,0.0,0.453068783879
 07/04  04:00:00,4.54237768101,0.203623984943,0.110734927666,0.0,0.2750026812,1.6500160872,0.453084046749,0.0,0.453084046749
 07/04  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  06:00:00,2.71239457145,0.47833080723,0.309044995814,0.0,0.2750026812,1.6500160872,0.453073981345,0.0,0.453073981345
 07/04  07:00:00,3.12479088366,0.667124910558,0.532647204696,0.0,0.2750026812,1.6500160872,0.453082607693,0.0,0.453082607693
 07/04  08:00:00,4.02358295817,1.05422468876,1.04433950101,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  09:00:00,4.84896208855,1.40856565756,1.51537766259,0.0,0.2750026812,1.6500160872,0.453080873712,0.0,0.453080873712
 07/04  10:00:00,4.36422031008,1.12685252605,1.31234901562,0.0,0.2750026812,1.6500160872,0.453080965118,0.0,0.453080965118
 07/04  11:00:00,4.89690517525,1.40856565756,1.56332074929,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  12:00:00,4.39083447589,1.12685252605,1.33896318143,0.0,0.2750026812,1.6500160872,0.45307913601,0.0,0.45307913601
 07/04  13:00:00,4.96176504846,1.40856565756,1.6281806225,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  14:00:00,4.47519030664,1.12685252605,1.42331901219,0.0,0.2750026812,1.6500160872,0.453088299695,0.0,0.453088299695
 07/04  15:00:00,5.70171404779,1.65433172381,2.12236355557,0.0,0.2750026812,1.6500160872,0.453082563719,0.0,0.453082563719
 07/04  16:00:00,5.1240645193,1.33165758126,1.86738816964,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  17:00:00,5.82251093887,1.67188644283,2.22560572763,0.0,0.2750026812,1.6500160872,0.453077139284,0.0,0.453077139284
 07/04  18:00:00,5.03166813005,1.37700727205,1.7296420896,0.0,0.2750026812,1.6500160872,0.453086248586,0.0,0.453086248586
 07/04  19:00:00,5.52667154219,1.67188644283,1.92976633096,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  20:00:00,6.044250886,1.30239971623,1.28149906804,0.0,0.2750026812,1.6500160872,0.453082650006,0.0,0.453082650006
 07/04  21:00:00,6.86299113398,1.40856565756,1.22640670801,0.0,0.2750026812,1.6500160872,0.453083107497,0.0,0.453083107497
 07/04  22:00:00,6.30956705871,1.12685252605,0.954695764257,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  23:00:00,6.7553945747,1.40856565756,1.11881014874,0.0,0.2750026812,1.6500160872,0.453078839661,0.0,0.453078839661
 07/04  24:00:00,6.09951205958,1.05430496837,0.8171883228,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/05  01:00:00,7.18787375438,1.38431623866,1.02553338492,0.0,0.2750026812,2.2000214496,0.45307791844,0.0,0.45307791844
 07/05  02:00:00,6.54344793659,1.0302562485,0.735167557285,0.0,0.2750026812,2.2000214496,0.453081256413,0.0,0.453081256413
 07/05  03:00:00,7.00695806938,1.3361184494,0.892815489176,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/05  04:00:00,6.39305388544,0.981958109731,0.633071644901,0.0,0.2750026812,2.2000214496,0.45308360517,0.0,0.45308360517
 07/05  05:00:00,5.57002622042,1.04983277138,0.618666637042,0.0,0.5500053624,2.2000214496,0.453078647074,0.0,0.453078647074
 07/05  06:00:00,9.13888267943,2.21692035961,4.17193550782,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/05  07:00:00,9.47872167534,2.21692035961,3.41176377893,0.0,1.6500160872,2.2000214496,0.453093667992,0.0,0.453093667992
 07/05  08:00:00,16.5539672563,2.21692035961,4.43695037351,0.0,4.9500482616,4.9500482616,0.453130567227,0.0,0.453130567227
 07/05  09:00:00,16.6949032987,2.21692035961,4.57788641589,0.0,4.9500482616,4.9500482616,0.453122892415,0.0,0.453122892415
 07/05  10:00:00,16.7751601839,2.21692035961,4.65814330113,0.0,4.9500482616,4.9500482616,0.453132205602,0.0,0.453132205602
 07/05  11:00:00,16.8278050603,2.21692035961,4.71078817751,0.0,4.9500482616,4.9500482616,0.453141571429,0.0,0.453141571429
 07/05  12:00:00,16.0737088723,2.21692035961,4.50669735193,0.0,4.9500482616,4.4000428992,0.453141542422,0.0,0.453141542422
 07/05  13:00:00,16.8582701219,2.21692035961,4.74125323913,0.0,4.9500482616,4.9500482616,0.453157095792,0.0,0.453157095792
 07/05  14:00:00,16.8590987587,2.21692035961,4.74208187585,0.0,4.9500482616,4.9500482616,0.453112117419,0.0,0.453112117419
 07/05  15:00:00,16.9867606794,2.21692035961,4.86974379661,0.0,4.9500482616,4.9500482616,0.453119533644,0.0,0.453119533644
 07/05  16:00:00,16.9740651547,2.21692035961,4.85704827187,0.0,4.9500482616,4.9500482616,0.453134515399,0.0,0.453134515399
 07/05  17:00:00,11.641539808,2.21692035961,3.9245658244,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/05  18:00:00,9.39102502546,2.21692035961,3.32406712905,0.0,1.6500160872,2.2000214496,0.453111141346,0.0,0.453111141346
 07/05  19:00:00,8.78355546968,2.21692035961,2.71659757327,0.0,1.6500160872,2.2000214496,0.453098200954,0.0,0.453098200954
 07/05  20:00:00,9.16002593779,2.21692035961,2.10774007045,0.0,1.1000107248,2.2000214496,0.45309863151,0.0,0.45309863151
 07/05  21:00:00,9.63547766671,2.21692035961,1.8155251327,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079140953,0.0,0.453079140953
 07/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080126097,0.0,0.453080126097
 07/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065512362,0.0,0.453065512362
 07/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085266139,0.0,0.453085266139
 07/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070644851,0.0,0.453070644851
 07/06  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/06  06:00:00,6.59116476355,2.21692035961,1.62421759194,0.0,0.5500053624,2.2000214496,0.453080542419,0.0,0.453080542419
 07/06  07:00:00,7.26469626869,2.21692035961,1.19773837228,0.0,1.6500160872,2.2000214496,0.453106848126,0.0,0.453106848126
 07/06  08:00:00,14.5862437965,2.21692035961,2.4692269137,0.0,4.9500482616,4.9500482616,0.45312701862,0.0,0.45312701862
 07/06  09:00:00,15.1272344572,2.21692035961,3.01021757439,0.0,4.9500482616,4.9500482616,0.453135925597,0.0,0.453135925597
 07/06  10:00:00,15.3505533883,2.21692035961,3.23353650552,0.0,4.9500482616,4.9500482616,0.453131376708,0.0,0.453131376708
 07/06  11:00:00,15.5531577033,2.21692035961,3.43614082046,0.0,4.9500482616,4.9500482616,0.453129916993,0.0,0.453129916993
 07/06  12:00:00,14.9704212256,2.21692035961,3.40340970519,0.0,4.9500482616,4.4000428992,0.453165079138,0.0,0.453165079138
 07/06  13:00:00,15.8583036303,2.21692035961,3.74128674746,0.0,4.9500482616,4.9500482616,0.453147961813,0.0,0.453147961813
 07/06  14:00:00,15.9265343329,2.21692035961,3.80951745007,0.0,4.9500482616,4.9500482616,0.453093456024,0.0,0.453093456024
 07/06  15:00:00,16.1509069684,2.21692035961,4.03389008561,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/06  16:00:00,16.2731424886,2.21692035961,4.15612560584,0.0,4.9500482616,4.9500482616,0.453136815737,0.0,0.453136815737
 07/06  17:00:00,10.8120976677,2.21692035961,3.09512368412,0.0,2.750026812,2.750026812,0.453116021574,0.0,0.453116021574
 07/06  18:00:00,8.47594861277,2.21692035961,2.40899071636,0.0,1.6500160872,2.2000214496,0.453109484646,0.0,0.453109484646
 07/06  19:00:00,8.02921513695,2.21692035961,1.96225724054,0.0,1.6500160872,2.2000214496,0.453102943931,0.0,0.453102943931
 07/06  20:00:00,8.61481137852,2.21692035961,1.56252551117,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/06  21:00:00,9.16319346462,2.21692035961,1.34324093061,0.0,1.1000107248,2.2000214496,0.45309474115,0.0,0.45309474115
 07/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062243993,0.0,0.453062243993
 07/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081985174,0.0,0.453081985174
 07/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067308943,0.0,0.453067308943
 07/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052567919,0.0,0.453052567919
 07/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072346908,0.0,0.453072346908
 07/07  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/07  06:00:00,6.11297232466,2.21692035961,1.14602515305,0.0,0.5500053624,2.2000214496,0.45307003818,0.0,0.45307003818
 07/07  07:00:00,6.88877093755,2.21692035961,0.821813041142,0.0,1.6500160872,2.2000214496,0.453107447355,0.0,0.453107447355
 07/07  08:00:00,14.2088826166,2.21692035961,2.09186573379,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/07  09:00:00,14.7132926601,2.21692035961,2.59627577733,0.0,4.9500482616,4.9500482616,0.453132355398,0.0,0.453132355398
 07/07  10:00:00,15.0124538571,2.21692035961,2.89543697431,0.0,4.9500482616,4.9500482616,0.453132648823,0.0,0.453132648823
 07/07  11:00:00,15.1972069884,2.21692035961,3.08019010558,0.0,4.9500482616,4.9500482616,0.453144641198,0.0,0.453144641198
 07/07  12:00:00,14.6768444136,2.21692035961,3.10983289317,0.0,4.9500482616,4.4000428992,0.453157295605,0.0,0.453157295605
 07/07  13:00:00,15.9154549432,2.21692035961,3.79843806039,0.0,4.9500482616,4.9500482616,0.453149793353,0.0,0.453149793353
 07/07  14:00:00,16.1407777208,2.21692035961,4.02376083796,0.0,4.9500482616,4.9500482616,0.453119441827,0.0,0.453119441827
 07/07  15:00:00,16.3674212419,2.21692035961,4.25040435914,0.0,4.9500482616,4.9500482616,0.453118141908,0.0,0.453118141908
 07/07  16:00:00,16.5505361076,2.21692035961,4.43351922475,0.0,4.9500482616,4.9500482616,0.453120622125,0.0,0.453120622125
 07/07  17:00:00,11.2811860935,2.21692035961,3.56421210993,0.0,2.750026812,2.750026812,0.453114133872,0.0,0.453114133872
 07/07  18:00:00,9.07370936065,2.21692035961,3.00675146424,0.0,1.6500160872,2.2000214496,0.453111704273,0.0,0.453111704273
 07/07  19:00:00,8.60882402564,2.21692035961,2.54186612923,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/07  20:00:00,9.03789797107,2.21692035961,1.98561210373,0.0,1.1000107248,2.2000214496,0.453097334101,0.0,0.453097334101
 07/07  21:00:00,9.47443678279,2.21692035961,1.65448424878,0.0,1.1000107248,2.2000214496,0.453086670284,0.0,0.453086670284
 07/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059806078,0.0,0.453059806078
 07/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079526569,0.0,0.453079526569
 07/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306477336,0.0,0.45306477336
 07/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084406986,0.0,0.453084406986
 07/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530743235,0.0,0.4530743235
 07/08  06:00:00,6.29081862633,2.21692035961,1.32387145472,0.0,0.5500053624,2.2000214496,0.453088307269,0.0,0.453088307269
 07/08  07:00:00,6.08116428527,2.21692035961,1.11421711366,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/08  08:00:00,8.52134808493,2.21692035961,1.90438482612,0.0,1.6500160872,2.750026812,0.453095858609,0.0,0.453095858609
 07/08  09:00:00,9.16168281225,2.21692035961,2.54471955344,0.0,1.6500160872,2.750026812,0.453107930957,0.0,0.453107930957
 07/08  10:00:00,9.46898894744,2.21692035961,2.85202568863,0.0,1.6500160872,2.750026812,0.453103235077,0.0,0.453103235077
 07/08  11:00:00,9.52229417005,2.21692035961,2.90533091123,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/08  12:00:00,7.66734087633,2.21692035961,2.70039370472,0.0,0.8250080436,1.9250187684,0.453107695303,0.0,0.453107695303
 07/08  13:00:00,7.87982852861,2.21692035961,2.912881357,0.0,0.8250080436,1.9250187684,0.453088469393,0.0,0.453088469393
 07/08  14:00:00,7.94102570781,2.21692035961,2.9740785362,0.0,0.8250080436,1.9250187684,0.453097462593,0.0,0.453097462593
 07/08  15:00:00,8.00571225695,2.21692035961,3.03876508534,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/08  16:00:00,8.18665232017,2.21692035961,3.21970514856,0.0,0.8250080436,1.9250187684,0.453075329852,0.0,0.453075329852
 07/08  17:00:00,7.23437705083,2.21692035961,3.09243792282,0.0,0.2750026812,1.6500160872,0.453077728497,0.0,0.453077728497
 07/08  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089682187,0.0,0.453089682187
 07/08  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088773163,0.0,0.453088773163
 07/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077619522,0.0,0.453077619522
 07/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079882618,0.0,0.453079882618
 07/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061572475,0.0,0.453061572475
 07/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076608379,0.0,0.453076608379
 07/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305774561,0.0,0.45305774561
 07/09  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081233707,0.0,0.453081233707
 07/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080591229,0.0,0.453080591229
 07/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307901534,0.0,0.45307901534
 07/09  10:00:00,2.2960094132,0.241304187412,0.129686457383,0.0,0.2750026812,1.6500160872,0.45308602499,0.0,0.45308602499
 07/09  11:00:00,2.34507562912,0.275776214185,0.144280646526,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  12:00:00,2.42800571652,0.32243296382,0.180553984296,0.0,0.2750026812,1.6500160872,0.45308609749,0.0,0.45308609749
 07/09  13:00:00,2.02432193874,0.0678746616476,0.0314285086879,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  14:00:00,2.40322961486,0.288495632996,0.189715213465,0.0,0.2750026812,1.6500160872,0.453092870062,0.0,0.453092870062
 07/09  15:00:00,3.60289880549,0.958248982457,0.719631054624,0.0,0.2750026812,1.6500160872,0.453081180777,0.0,0.453081180777
 07/09  16:00:00,3.75320639984,0.981506536895,0.846681094545,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  17:00:00,4.00284867395,1.15484990473,0.92298000082,0.0,0.2750026812,1.6500160872,0.453080593395,0.0,0.453080593395
 07/09  18:00:00,3.43516669466,0.836926867869,0.673221058387,0.0,0.2750026812,1.6500160872,0.453080682072,0.0,0.453080682072
 07/09  19:00:00,2.61629596406,0.463686483001,0.227590712659,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078244777,0.0,0.453078244777
 07/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068268849,0.0,0.453068268849
 07/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081138166,0.0,0.453081138166
 07/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063018501,0.0,0.453063018501
 07/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082970702,0.0,0.453082970702
 07/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068123392,0.0,0.453068123392
 07/10  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062175092,0.0,0.453062175092
 07/10  06:00:00,7.86756443717,2.21692035961,2.90061726555,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/10  07:00:00,8.2066697486,2.21692035961,2.13971185219,0.0,1.6500160872,2.2000214496,0.453073522079,0.0,0.453073522079
 07/10  08:00:00,15.5457589419,2.21692035961,3.4287420591,0.0,4.9500482616,4.9500482616,0.453131318261,0.0,0.453131318261
 07/10  09:00:00,15.8713408929,2.21692035961,3.75432401006,0.0,4.9500482616,4.9500482616,0.453126518412,0.0,0.453126518412
 07/10  10:00:00,16.0307269182,2.21692035961,3.91371003539,0.0,4.9500482616,4.9500482616,0.453129669725,0.0,0.453129669725
 07/10  11:00:00,16.1527701227,2.21692035961,4.03575323986,0.0,4.9500482616,4.9500482616,0.453107974502,0.0,0.453107974502
 07/10  12:00:00,15.5334342706,2.21692035961,3.96642275019,0.0,4.9500482616,4.4000428992,0.453155810186,0.0,0.453155810186
 07/10  13:00:00,16.4649901712,2.21692035961,4.3479732884,0.0,4.9500482616,4.9500482616,0.453148577884,0.0,0.453148577884
 07/10  14:00:00,16.3793511657,2.21692035961,4.26233428289,0.0,4.9500482616,4.9500482616,0.453128992041,0.0,0.453128992041
 07/10  15:00:00,16.3071867153,2.21692035961,4.19016983249,0.0,4.9500482616,4.9500482616,0.453107068263,0.0,0.453107068263
 07/10  16:00:00,16.4641311307,2.21692035961,4.34711424794,0.0,4.9500482616,4.9500482616,0.453101726816,0.0,0.453101726816
 07/10  17:00:00,11.226053847,2.21692035961,3.50907986342,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/10  18:00:00,9.07524592644,2.21692035961,3.00828803003,0.0,1.6500160872,2.2000214496,0.453110374372,0.0,0.453110374372
 07/10  19:00:00,8.59284349998,2.21692035961,2.52588560357,0.0,1.6500160872,2.2000214496,0.453103570952,0.0,0.453103570952
 07/10  20:00:00,8.84808308796,2.21692035961,1.79579722061,0.0,1.1000107248,2.2000214496,0.453096649584,0.0,0.453096649584
 07/10  21:00:00,9.22023385669,2.21692035961,1.40028132268,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080816636,0.0,0.453080816636
 07/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083117552,0.0,0.453083117552
 07/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308387503,0.0,0.45308387503
 07/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068980869,0.0,0.453068980869
 07/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054033041,0.0,0.453054033041
 07/11  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/11  06:00:00,6.03428958333,2.21692035961,1.06734241171,0.0,0.5500053624,2.2000214496,0.453085081343,0.0,0.453085081343
 07/11  07:00:00,6.80764085815,2.21692035961,0.740682961742,0.0,1.6500160872,2.2000214496,0.453102426154,0.0,0.453102426154
 07/11  08:00:00,13.9016791975,2.21692035961,1.7846623147,0.0,4.9500482616,4.9500482616,0.453132015985,0.0,0.453132015985
 07/11  09:00:00,14.2344380654,2.21692035961,2.11742118256,0.0,4.9500482616,4.9500482616,0.453129373793,0.0,0.453129373793
 07/11  10:00:00,14.3801201245,2.21692035961,2.26310324173,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/11  11:00:00,14.4636629009,2.21692035961,2.34664601809,0.0,4.9500482616,4.9500482616,0.453130786393,0.0,0.453130786393
 07/11  12:00:00,13.7561159627,2.21692035961,2.18910444233,0.0,4.9500482616,4.4000428992,0.886273338373,0.0,0.886273338373
 07/11  13:00:00,14.6238533333,2.21692035961,2.50683645045,0.0,4.9500482616,4.9500482616,0.453149438298,0.0,0.453149438298
 07/11  14:00:00,14.7827955029,2.21692035961,2.66577862011,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/11  15:00:00,15.0022588507,2.21692035961,2.88524196786,0.0,4.9500482616,4.9500482616,0.45311181847,0.0,0.45311181847
 07/11  16:00:00,15.178126682,2.21692035961,3.06110979918,0.0,4.9500482616,4.9500482616,0.4531338684,0.0,0.4531338684
 07/11  17:00:00,10.0208947636,2.21692035961,2.30392078003,0.0,2.750026812,2.750026812,0.453109670953,0.0,0.453109670953
 07/11  18:00:00,7.83601554464,2.21692035961,1.76905764822,0.0,1.6500160872,2.2000214496,0.453107449819,0.0,0.453107449819
 07/11  19:00:00,7.53801085814,2.21692035961,1.47105296173,0.0,1.6500160872,2.2000214496,0.453094801714,0.0,0.453094801714
 07/11  20:00:00,8.1316760175,2.21692035961,1.07939015015,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/11  21:00:00,8.65036978736,2.21692035961,0.830417253345,0.0,1.1000107248,2.2000214496,0.453088222256,0.0,0.453088222256
 07/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080442206,0.0,0.453080442206
 07/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081238016,0.0,0.453081238016
 07/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066291473,0.0,0.453066291473
 07/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085684768,0.0,0.453085684768
 07/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072936283,0.0,0.453072936283
 07/12  06:00:00,5.73657715268,2.21692035961,0.769629981066,0.0,0.5500053624,2.2000214496,0.453088117036,0.0,0.453088117036
 07/12  07:00:00,6.74638567408,2.21692035961,0.679427777664,0.0,1.6500160872,2.2000214496,0.45310258712,0.0,0.45310258712
 07/12  08:00:00,14.1426190427,2.21692035961,2.02560215986,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/12  09:00:00,14.6838961951,2.21692035961,2.56687931225,0.0,4.9500482616,4.9500482616,0.453134774538,0.0,0.453134774538
 07/12  10:00:00,14.8617746912,2.21692035961,2.74475780842,0.0,4.9500482616,4.9500482616,0.45312947743,0.0,0.45312947743
 07/12  11:00:00,14.840420098,2.21692035961,2.72340321514,0.0,4.9500482616,4.9500482616,0.453138473058,0.0,0.453138473058
 07/12  12:00:00,14.1512581571,2.21692035961,2.5842466367,0.0,4.9500482616,4.4000428992,0.453152614799,0.0,0.453152614799
 07/12  13:00:00,15.1252544454,2.21692035961,3.00823756263,0.0,4.9500482616,4.9500482616,0.45313068221,0.0,0.45313068221
 07/12  14:00:00,15.3765603033,2.21692035961,3.25954342049,0.0,4.9500482616,4.9500482616,0.453112655483,0.0,0.453112655483
 07/12  15:00:00,15.5153820844,2.21692035961,3.39836520155,0.0,4.9500482616,4.9500482616,0.453117751588,0.0,0.453117751588
 07/12  16:00:00,15.5336238969,2.21692035961,3.41660701412,0.0,4.9500482616,4.9500482616,0.453123282718,0.0,0.453123282718
 07/12  17:00:00,10.2719557663,2.21692035961,2.55498178265,0.0,2.750026812,2.750026812,0.453106043871,0.0,0.453106043871
 07/12  18:00:00,8.11931526036,2.21692035961,2.05235736395,0.0,1.6500160872,2.2000214496,0.453111463609,0.0,0.453111463609
 07/12  19:00:00,7.75597835608,2.21692035961,1.68902045967,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/12  20:00:00,8.36741459322,2.21692035961,1.31512872588,0.0,1.1000107248,2.2000214496,0.453106215388,0.0,0.453106215388
 07/12  21:00:00,9.01366610127,2.21692035961,1.19371356725,0.0,1.1000107248,2.2000214496,0.453092339291,0.0,0.453092339291
 07/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074829608,0.0,0.453074829608
 07/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059851494,0.0,0.453059851494
 07/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079230661,0.0,0.453079230661
 07/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306422169,0.0,0.45306422169
 07/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055263726,0.0,0.453055263726
 07/13  06:00:00,6.01779912423,2.21692035961,1.05085195262,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/13  07:00:00,6.76528218907,2.21692035961,0.698324292656,0.0,1.6500160872,2.2000214496,0.453091430132,0.0,0.453091430132
 07/13  08:00:00,14.1637856179,2.21692035961,2.04676873504,0.0,4.9500482616,4.9500482616,0.453121591807,0.0,0.453121591807
 07/13  09:00:00,14.8045943526,2.21692035961,2.68757746976,0.0,4.9500482616,4.9500482616,0.453127621197,0.0,0.453127621197
 07/13  10:00:00,15.1627512906,2.21692035961,3.04573440782,0.0,4.9500482616,4.9500482616,0.453138261452,0.0,0.453138261452
 07/13  11:00:00,15.3426590223,2.21692035961,3.22564213949,0.0,4.9500482616,4.9500482616,0.45313986676,0.0,0.45313986676
 07/13  12:00:00,14.7514100444,2.21692035961,3.18439852394,0.0,4.9500482616,4.4000428992,0.45313706178,0.0,0.45313706178
 07/13  13:00:00,15.6555208998,2.21692035961,3.53850401698,0.0,4.9500482616,4.9500482616,0.453150917451,0.0,0.453150917451
 07/13  14:00:00,15.7289497187,2.21692035961,3.61193283586,0.0,4.9500482616,4.9500482616,0.453113405145,0.0,0.453113405145
 07/13  15:00:00,15.859075728,2.21692035961,3.74205884515,0.0,4.9500482616,4.9500482616,0.453119320248,0.0,0.453119320248
 07/13  16:00:00,15.6305803775,2.21692035961,3.51356349468,0.0,4.9500482616,4.9500482616,0.453135125898,0.0,0.453135125898
 07/13  17:00:00,10.0387659799,2.21692035961,2.3217919963,0.0,2.750026812,2.750026812,0.453119518089,0.0,0.453119518089
 07/13  18:00:00,7.90160674371,2.21692035961,1.83464884729,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/13  19:00:00,7.7986020321,2.21692035961,1.73164413568,0.0,1.6500160872,2.2000214496,0.453093985865,0.0,0.453093985865
 07/13  20:00:00,8.59961914731,2.21692035961,1.54733327996,0.0,1.1000107248,2.2000214496,0.453091355608,0.0,0.453091355608
 07/13  21:00:00,9.26647340158,2.21692035961,1.44652086756,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079736805,0.0,0.453079736805
 07/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084509774,0.0,0.453084509774
 07/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069504329,0.0,0.453069504329
 07/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054414218,0.0,0.453054414218
 07/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307378178,0.0,0.45307378178
 07/14  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068939073,0.0,0.453068939073
 07/14  06:00:00,6.5279391676,2.21692035961,1.56099199598,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/14  07:00:00,7.15685908719,2.21692035961,1.08990119078,0.0,1.6500160872,2.2000214496,0.453085792494,0.0,0.453085792494
 07/14  08:00:00,14.2879347886,2.21692035961,2.17091790579,0.0,4.9500482616,4.9500482616,0.453085331014,0.0,0.453085331014
 07/14  09:00:00,14.5502372998,2.21692035961,2.43322041694,0.0,4.9500482616,4.9500482616,0.453131697153,0.0,0.453131697153
 07/14  10:00:00,14.6856888079,2.21692035961,2.56867192512,0.0,4.9500482616,4.9500482616,0.453129750428,0.0,0.453129750428
 07/14  11:00:00,14.7327969008,2.21692035961,2.61578001796,0.0,4.9500482616,4.9500482616,0.45312932739,0.0,0.45312932739
 07/14  12:00:00,14.1652895414,2.21692035961,2.59827802101,0.0,4.9500482616,4.4000428992,0.453157396265,0.0,0.453157396265
 07/14  13:00:00,15.2096366153,2.21692035961,3.09261973247,0.0,4.9500482616,4.9500482616,0.453140527754,0.0,0.453140527754
 07/14  14:00:00,15.3972327853,2.21692035961,3.28021590246,0.0,4.9500482616,4.9500482616,0.453130747455,0.0,0.453130747455
 07/14  15:00:00,15.8124461338,2.21692035961,3.69542925098,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/14  16:00:00,15.8787137321,2.21692035961,3.76169684931,0.0,4.9500482616,4.9500482616,0.453122007529,0.0,0.453122007529
 07/14  17:00:00,10.4959620156,2.21692035961,2.778988032,0.0,2.750026812,2.750026812,0.453123053068,0.0,0.453123053068
 07/14  18:00:00,8.39481571416,2.21692035961,2.32785781775,0.0,1.6500160872,2.2000214496,0.453111386795,0.0,0.453111386795
 07/14  19:00:00,8.09097153903,2.21692035961,2.02401364262,0.0,1.6500160872,2.2000214496,0.453101031462,0.0,0.453101031462
 07/14  20:00:00,8.64489984664,2.21692035961,1.5926139793,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/14  21:00:00,9.1255436275,2.21692035961,1.30559109349,0.0,1.1000107248,2.2000214496,0.453091683439,0.0,0.453091683439
 07/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073178625,0.0,0.453073178625
 07/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056772545,0.0,0.453056772545
 07/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076090834,0.0,0.453076090834
 07/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060979724,0.0,0.453060979724
 07/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080252754,0.0,0.453080252754
 07/15  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  06:00:00,6.17409023713,2.21692035961,1.20714306552,0.0,0.5500053624,2.2000214496,0.453078705115,0.0,0.453078705115
 07/15  07:00:00,5.97647687374,2.21692035961,1.00952970213,0.0,0.5500053624,2.2000214496,0.453095434366,0.0,0.453095434366
 07/15  08:00:00,8.35041869641,2.21692035961,1.7334554376,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/15  09:00:00,8.90070980707,2.21692035961,2.28374654825,0.0,1.6500160872,2.750026812,0.453109626046,0.0,0.453109626046
 07/15  10:00:00,9.23422307293,2.21692035961,2.61725981412,0.0,1.6500160872,2.750026812,0.453107942618,0.0,0.453107942618
 07/15  11:00:00,9.34816425974,2.21692035961,2.73120100093,0.0,1.6500160872,2.750026812,0.45310092592,0.0,0.45310092592
 07/15  12:00:00,7.68411919176,2.21692035961,2.71717202014,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/15  13:00:00,7.96268960831,2.21692035961,2.9957424367,0.0,0.8250080436,1.9250187684,0.453101614021,0.0,0.453101614021
 07/15  14:00:00,8.18740048328,2.21692035961,3.22045331167,0.0,0.8250080436,1.9250187684,0.453089944221,0.0,0.453089944221
 07/15  15:00:00,8.3200092998,2.21692035961,3.35306212819,0.0,0.8250080436,1.9250187684,0.45308968597,0.0,0.45308968597
 07/15  16:00:00,8.33678719995,2.21692035961,3.36984002834,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/15  17:00:00,7.43081744441,2.21692035961,3.2888783164,0.0,0.2750026812,1.6500160872,0.453078031071,0.0,0.453078031071
 07/15  18:00:00,2.25357416204,0.203623984943,0.124931408697,0.0,0.2750026812,1.6500160872,0.453089319789,0.0,0.453089319789
 07/15  19:00:00,2.23643676047,0.203623984943,0.107794007123,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087904352,0.0,0.453087904352
 07/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081589314,0.0,0.453081589314
 07/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078523422,0.0,0.453078523422
 07/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308102279,0.0,0.45308102279
 07/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077005576,0.0,0.453077005576
 07/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057879513,0.0,0.453057879513
 07/16  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082879223,0.0,0.453082879223
 07/16  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086226724,0.0,0.453086226724
 07/16  08:00:00,2.21369762579,0.189596147252,0.0990827101306,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  09:00:00,2.38083843699,0.275776214185,0.180043454397,0.0,0.2750026812,1.6500160872,0.453087092573,0.0,0.453087092573
 07/16  10:00:00,2.47320326514,0.344720267732,0.203464229003,0.0,0.2750026812,1.6500160872,0.453084808666,0.0,0.453084808666
 07/16  11:00:00,2.23111229794,0.206832160639,0.0992613688972,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  12:00:00,2.33384449046,0.275776214185,0.133049507873,0.0,0.2750026812,1.6500160872,0.453082032514,0.0,0.453082032514
 07/16  13:00:00,2.32904994006,0.275776214185,0.128254957472,0.0,0.2750026812,1.6500160872,0.453079566672,0.0,0.453079566672
 07/16  14:00:00,2.59810601027,0.445462868304,0.227624373563,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  15:00:00,2.84343735231,0.547274860776,0.371143723131,0.0,0.2750026812,1.6500160872,0.453076266115,0.0,0.453076266115
 07/16  16:00:00,3.1711663776,0.720166655771,0.525980953426,0.0,0.2750026812,1.6500160872,0.453079342556,0.0,0.453079342556
 07/16  17:00:00,3.37290916115,0.807001035343,0.640889357407,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  18:00:00,3.20621564738,0.739003722185,0.542193156791,0.0,0.2750026812,1.6500160872,0.453081142212,0.0,0.453081142212
 07/16  19:00:00,2.64145688096,0.42662276707,0.289815345489,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  20:00:00,4.35799851001,0.339373308238,0.174439766702,0.0,0.2750026812,1.6500160872,0.453086900811,0.0,0.453086900811
