Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/16  21:00:00,4.51228059562,0.203623984943,0.0806378422755,0.0,0.2750026812,1.6500160872,0.453080952477,0.0,0.453080952477
 07/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078603364,0.0,0.453078603364
 07/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076380469,0.0,0.453076380469
 07/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077455981,0.0,0.453077455981
 07/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062265759,0.0,0.453062265759
 07/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/17  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088983508,0.0,0.453088983508
 07/17  06:00:00,7.06782425309,2.21692035961,2.10087708148,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/17  07:00:00,8.02037874343,2.21692035961,1.95342084702,0.0,1.6500160872,2.2000214496,0.45308882019,0.0,0.45308882019
 07/17  08:00:00,15.5926274898,2.21692035961,3.475610607,0.0,4.9500482616,4.9500482616,0.453131005439,0.0,0.453131005439
 07/17  09:00:00,15.9972651902,2.21692035961,3.88024830742,0.0,4.9500482616,4.9500482616,0.453136030296,0.0,0.453136030296
 07/17  10:00:00,16.3039067014,2.21692035961,4.18688981863,0.0,4.9500482616,4.9500482616,0.453129827993,0.0,0.453129827993
 07/17  11:00:00,16.4306138428,2.21692035961,4.31359695999,0.0,4.9500482616,4.9500482616,0.453147845032,0.0,0.453147845032
 07/17  12:00:00,15.7838711336,2.21692035961,4.21685961323,0.0,4.9500482616,4.4000428992,0.453159307324,0.0,0.453159307324
 07/17  13:00:00,17.0078622619,2.21692035961,4.89084537907,0.0,4.9500482616,4.9500482616,0.453141349376,0.0,0.453141349376
 07/17  14:00:00,17.4549129299,2.21692035961,5.33789604707,0.0,4.9500482616,4.9500482616,0.453103190321,0.0,0.453103190321
 07/17  15:00:00,17.93712051,2.21692035961,5.82010362716,0.0,4.9500482616,4.9500482616,0.453106460589,0.0,0.453106460589
 07/17  16:00:00,18.2209709633,2.21692035961,6.10395408051,0.0,4.9500482616,4.9500482616,0.453131426329,0.0,0.453131426329
 07/17  17:00:00,13.0623209665,2.21692035961,5.3453469829,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/17  18:00:00,10.8930935944,2.21692035961,4.82613569798,0.0,1.6500160872,2.2000214496,0.453115887435,0.0,0.453115887435
 07/17  19:00:00,10.3754030152,2.21692035961,4.30844511875,0.0,1.6500160872,2.2000214496,0.453097046076,0.0,0.453097046076
 07/17  20:00:00,11.2608352011,2.21692035961,3.82471600045,0.0,1.1000107248,2.2000214496,0.453098127846,0.0,0.453098127846
 07/17  21:00:00,11.3442683959,2.21692035961,3.52431586187,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087664208,0.0,0.453087664208
 07/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070446902,0.0,0.453070446902
 07/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055216813,0.0,0.453055216813
 07/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074388628,0.0,0.453074388628
 07/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059147457,0.0,0.453059147457
 07/18  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/18  06:00:00,8.34198234981,2.21692035961,3.3750351782,0.0,0.5500053624,2.2000214496,0.453090930822,0.0,0.453090930822
 07/18  07:00:00,9.1541671361,2.21692035961,3.08720923969,0.0,1.6500160872,2.2000214496,0.453099616403,0.0,0.453099616403
 07/18  08:00:00,16.8349389968,2.21692035961,4.71792211397,0.0,4.9500482616,4.9500482616,0.453119782924,0.0,0.453119782924
 07/18  09:00:00,17.3850645154,2.21692035961,5.26804763263,0.0,4.9500482616,4.9500482616,0.453126978919,0.0,0.453126978919
 07/18  10:00:00,17.8093977592,2.21692035961,5.69238087635,0.0,4.9500482616,4.9500482616,0.453137297427,0.0,0.453137297427
 07/18  11:00:00,18.2637610065,2.21692035961,6.14674412366,0.0,4.9500482616,4.9500482616,0.453137404899,0.0,0.453137404899
 07/18  12:00:00,17.6896217607,2.21692035961,6.12261024033,0.0,4.9500482616,4.4000428992,0.453135782123,0.0,0.453135782123
 07/18  13:00:00,18.6315111403,2.21692035961,6.51449425748,0.0,4.9500482616,4.9500482616,0.453146114325,0.0,0.453146114325
 07/18  14:00:00,18.3270270275,2.21692035961,6.21001014471,0.0,4.9500482616,4.9500482616,0.453123600058,0.0,0.453123600058
 07/18  15:00:00,17.945873982,2.21692035961,5.82885709919,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/18  16:00:00,18.0885440711,2.21692035961,5.9715271883,0.0,4.9500482616,4.9500482616,0.45312892356,0.0,0.45312892356
 07/18  17:00:00,12.9239823978,2.21692035961,5.20700841418,0.0,2.750026812,2.750026812,0.453114903157,0.0,0.453114903157
 07/18  18:00:00,10.5191359997,2.21692035961,4.45217810328,0.0,1.6500160872,2.2000214496,0.453099614848,0.0,0.453099614848
 07/18  19:00:00,10.159537158,2.21692035961,4.09257926161,0.0,1.6500160872,2.2000214496,0.453094835273,0.0,0.453094835273
 07/18  20:00:00,11.0741438853,2.21692035961,3.63802468463,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/18  21:00:00,11.2047673454,2.21692035961,3.38481481141,0.0,1.1000107248,2.2000214496,0.453078406078,0.0,0.453078406078
 07/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080115923,0.0,0.453080115923
 07/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064886568,0.0,0.453064886568
 07/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083962322,0.0,0.453083962322
 07/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068720354,0.0,0.453068720354
 07/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305342178,0.0,0.45305342178
 07/19  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/19  06:00:00,8.46618621987,2.21692035961,3.49923904826,0.0,0.5500053624,2.2000214496,0.453085485052,0.0,0.453085485052
 07/19  07:00:00,9.09138462502,2.21692035961,3.02442672861,0.0,1.6500160872,2.2000214496,0.453098815346,0.0,0.453098815346
 07/19  08:00:00,16.7270975819,2.21692035961,4.61008069913,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/19  09:00:00,17.3149273917,2.21692035961,5.19791050891,0.0,4.9500482616,4.9500482616,0.453127687995,0.0,0.453127687995
 07/19  10:00:00,17.5367397659,2.21692035961,5.41972288306,0.0,4.9500482616,4.9500482616,0.453128911193,0.0,0.453128911193
 07/19  11:00:00,17.5944482169,2.21692035961,5.47743133412,0.0,4.9500482616,4.9500482616,0.453139725885,0.0,0.453139725885
 07/19  12:00:00,17.0527386967,2.21692035961,5.48572717624,0.0,4.9500482616,4.4000428992,0.453161085774,0.0,0.453161085774
 07/19  13:00:00,17.6451520033,2.21692035961,5.52813512053,0.0,4.9500482616,4.9500482616,0.453135690366,0.0,0.453135690366
 07/19  14:00:00,16.4584443744,2.21692035961,4.34142749154,0.0,4.9500482616,4.9500482616,0.453129735523,0.0,0.453129735523
 07/19  15:00:00,15.9050284073,2.21692035961,3.78801152449,0.0,4.9500482616,4.9500482616,0.453120940896,0.0,0.453120940896
 07/19  16:00:00,15.9603949446,2.21692035961,3.84337806181,0.0,4.9500482616,4.9500482616,0.453096022822,0.0,0.453096022822
 07/19  17:00:00,10.6770384521,2.21692035961,2.9600644685,0.0,2.750026812,2.750026812,0.453088945972,0.0,0.453088945972
 07/19  18:00:00,8.52527981551,2.21692035961,2.4583219191,0.0,1.6500160872,2.2000214496,0.453097032865,0.0,0.453097032865
 07/19  19:00:00,8.2058752961,2.21692035961,2.13891739968,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/19  20:00:00,9.16885018554,2.21692035961,1.73273098486,0.0,1.1000107248,2.2000214496,0.453081318394,0.0,0.453081318394
 07/19  21:00:00,9.39567748578,2.21692035961,1.57572495176,0.0,1.1000107248,2.2000214496,0.453087670239,0.0,0.453087670239
 07/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071516174,0.0,0.453071516174
 07/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056226819,0.0,0.453056226819
 07/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075306385,0.0,0.453075306385
 07/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059993922,0.0,0.453059993922
 07/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086546433,0.0,0.453086546433
 07/20  06:00:00,6.66484943884,2.21692035961,1.69790226723,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/20  07:00:00,7.51914809818,2.21692035961,1.45219020177,0.0,1.6500160872,2.2000214496,0.453086134021,0.0,0.453086134021
 07/20  08:00:00,15.0321455099,2.21692035961,2.91512862709,0.0,4.9500482616,4.9500482616,0.453125781939,0.0,0.453125781939
 07/20  09:00:00,15.5054519203,2.21692035961,3.38843503753,0.0,4.9500482616,4.9500482616,0.453134562854,0.0,0.453134562854
 07/20  10:00:00,15.6861421525,2.21692035961,3.5691252697,0.0,4.9500482616,4.9500482616,0.45313558631,0.0,0.45313558631
 07/20  11:00:00,15.7789074966,2.21692035961,3.66189061381,0.0,4.9500482616,4.9500482616,0.453138548269,0.0,0.453138548269
 07/20  12:00:00,15.0228677662,2.21692035961,3.45585624577,0.0,4.9500482616,4.4000428992,0.453152802955,0.0,0.453152802955
 07/20  13:00:00,15.9038328672,2.21692035961,3.78681598437,0.0,4.9500482616,4.9500482616,0.453134115643,0.0,0.453134115643
 07/20  14:00:00,16.1201951918,2.21692035961,4.00317830896,0.0,4.9500482616,4.9500482616,0.453095420603,0.0,0.453095420603
 07/20  15:00:00,16.4033366418,2.21692035961,4.28631975903,0.0,4.9500482616,4.9500482616,0.453123697154,0.0,0.453123697154
 07/20  16:00:00,16.388148931,2.21692035961,4.27113204816,0.0,4.9500482616,4.9500482616,0.453140545335,0.0,0.453140545335
 07/20  17:00:00,10.8386609423,2.21692035961,3.12168695867,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/20  18:00:00,8.64100433875,2.21692035961,2.57404644234,0.0,1.6500160872,2.2000214496,0.453106631959,0.0,0.453106631959
 07/20  19:00:00,8.26209160772,2.21692035961,2.19513371131,0.0,1.6500160872,2.2000214496,0.453096970905,0.0,0.453096970905
 07/20  20:00:00,9.3402804956,2.21692035961,1.90416129492,0.0,1.1000107248,2.2000214496,0.453087538846,0.0,0.453087538846
 07/20  21:00:00,9.54270880481,2.21692035961,1.7227562708,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307744123,0.0,0.45307744123
 07/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060318501,0.0,0.453060318501
 07/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079354977,0.0,0.453079354977
 07/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064022899,0.0,0.453064022899
 07/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083014042,0.0,0.453083014042
 07/21  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/21  06:00:00,7.11717034094,2.21692035961,2.15022316933,0.0,0.5500053624,2.2000214496,0.453080421781,0.0,0.453080421781
 07/21  07:00:00,7.93990175651,2.21692035961,1.87294386009,0.0,1.6500160872,2.2000214496,0.45310199085,0.0,0.45310199085
 07/21  08:00:00,15.4356883047,2.21692035961,3.31867142191,0.0,4.9500482616,4.9500482616,0.453120163747,0.0,0.453120163747
 07/21  09:00:00,15.7654098589,2.21692035961,3.6483929761,0.0,4.9500482616,4.9500482616,0.4531270364,0.0,0.4531270364
 07/21  10:00:00,15.9528623677,2.21692035961,3.83584548493,0.0,4.9500482616,4.9500482616,0.453132242663,0.0,0.453132242663
 07/21  11:00:00,16.044582889,2.21692035961,3.92756600618,0.0,4.9500482616,4.9500482616,0.453132249951,0.0,0.453132249951
 07/21  12:00:00,15.3183910509,2.21692035961,3.75137953047,0.0,4.9500482616,4.4000428992,0.453151925462,0.0,0.453151925462
 07/21  13:00:00,16.2617709651,2.21692035961,4.14475408229,0.0,4.9500482616,4.9500482616,0.453130300151,0.0,0.453130300151
 07/21  14:00:00,16.2369181115,2.21692035961,4.11990122865,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/21  15:00:00,16.3331646532,2.21692035961,4.21614777043,0.0,4.9500482616,4.9500482616,0.453121238592,0.0,0.453121238592
 07/21  16:00:00,16.3724235948,2.21692035961,4.25540671203,0.0,4.9500482616,4.9500482616,0.453140862299,0.0,0.453140862299
 07/21  17:00:00,10.9365222803,2.21692035961,3.2195482967,0.0,2.750026812,2.750026812,0.453114543978,0.0,0.453114543978
 07/21  18:00:00,8.63983660806,2.21692035961,2.57287871165,0.0,1.6500160872,2.2000214496,0.453110657143,0.0,0.453110657143
 07/21  19:00:00,8.35213253221,2.21692035961,2.2851746358,0.0,1.6500160872,2.2000214496,0.453096771662,0.0,0.453096771662
 07/21  20:00:00,9.36083444789,2.21692035961,1.92471524721,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/21  21:00:00,9.57400676418,2.21692035961,1.75405423017,0.0,1.1000107248,2.2000214496,0.453076839295,0.0,0.453076839295
 07/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306213395,0.0,0.45306213395
 07/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081127653,0.0,0.453081127653
 07/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084448015,0.0,0.453084448015
 07/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084721267,0.0,0.453084721267
 07/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071518885,0.0,0.453071518885
 07/22  06:00:00,6.96506580188,2.21692035961,1.99811863027,0.0,0.5500053624,2.2000214496,0.45306681976,0.0,0.45306681976
 07/22  07:00:00,6.6022227557,2.21692035961,1.63527558409,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/22  08:00:00,8.89241349624,2.21692035961,2.27545023743,0.0,1.6500160872,2.750026812,0.453099308503,0.0,0.453099308503
 07/22  09:00:00,9.35638128342,2.21692035961,2.73941802461,0.0,1.6500160872,2.750026812,0.453103761848,0.0,0.453103761848
 07/22  10:00:00,9.64773800719,2.21692035961,3.03077474838,0.0,1.6500160872,2.750026812,0.453099881824,0.0,0.453099881824
 07/22  11:00:00,9.78738701514,2.21692035961,3.17042375633,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/22  12:00:00,8.11053556789,2.21692035961,3.14358839627,0.0,0.8250080436,1.9250187684,0.453106052228,0.0,0.453106052228
 07/22  13:00:00,8.48381078897,2.21692035961,3.51686361736,0.0,0.8250080436,1.9250187684,0.453105622868,0.0,0.453105622868
 07/22  14:00:00,8.62456200991,2.21692035961,3.6576148383,0.0,0.8250080436,1.9250187684,0.453077666249,0.0,0.453077666249
 07/22  15:00:00,8.60945664136,2.21692035961,3.64250946975,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/22  16:00:00,8.62656734927,2.21692035961,3.65962017765,0.0,0.8250080436,1.9250187684,0.453097009837,0.0,0.453097009837
 07/22  17:00:00,7.45268028723,2.21692035961,3.31074115922,0.0,0.2750026812,1.6500160872,0.453085086076,0.0,0.453085086076
 07/22  18:00:00,2.1694238848,0.152717988707,0.0916871276927,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  19:00:00,2.40282357399,0.305435977414,0.172368828176,0.0,0.2750026812,1.6500160872,0.453089709985,0.0,0.453089709985
 07/22  20:00:00,3.94093783557,0.0678746616476,0.0288777388483,0.0,0.2750026812,1.6500160872,0.453081792145,0.0,0.453081792145
 07/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076604497,0.0,0.453076604497
 07/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305930529,0.0,0.45305930529
 07/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307625072,0.0,0.45307625072
 07/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056901677,0.0,0.453056901677
 07/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071451791,0.0,0.453071451791
 07/23  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061321172,0.0,0.453061321172
 07/23  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076338223,0.0,0.453076338223
 07/23  08:00:00,2.38573735435,0.258540200799,0.20217838515,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  09:00:00,2.5819255577,0.344720267732,0.312186521566,0.0,0.2750026812,1.6500160872,0.453082792064,0.0,0.453082792064
 07/23  10:00:00,2.45744421627,0.275776214185,0.256649233676,0.0,0.2750026812,1.6500160872,0.453080283779,0.0,0.453080283779
 07/23  11:00:00,3.04536143234,0.633187579734,0.4871550842,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  12:00:00,3.2658438105,0.741800368692,0.599024673403,0.0,0.2750026812,1.6500160872,0.453078609946,0.0,0.453078609946
 07/23  13:00:00,3.95755355467,1.04482437398,0.987710412288,0.0,0.2750026812,1.6500160872,0.453058328754,0.0,0.453058328754
 07/23  14:00:00,4.1932448908,1.12685252605,1.14137359635,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  15:00:00,4.66578144094,1.31156798194,1.42919469059,0.0,0.2750026812,1.6500160872,0.453083680584,0.0,0.453083680584
 07/23  16:00:00,4.46864611009,1.19960078277,1.34402655892,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  17:00:00,4.34867439506,1.30671809816,1.1169375285,0.0,0.2750026812,1.6500160872,0.453082879422,0.0,0.453082879422
 07/23  18:00:00,3.09364535292,0.703189630434,0.465436954077,0.0,0.2750026812,1.6500160872,0.453080372897,0.0,0.453080372897
 07/23  19:00:00,2.43609059315,0.341512092036,0.169559732706,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530860593,0.0,0.4530860593
 07/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075180967,0.0,0.453075180967
 07/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053692465,0.0,0.453053692465
 07/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306896752,0.0,0.45306896752
 07/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053929089,0.0,0.453053929089
 07/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072880867,0.0,0.453072880867
 07/24  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066142484,0.0,0.453066142484
 07/24  06:00:00,8.23037133716,2.21692035961,3.26342416555,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/24  07:00:00,8.32267458914,2.21692035961,2.25571669273,0.0,1.6500160872,2.2000214496,0.453076210205,0.0,0.453076210205
 07/24  08:00:00,15.1419973829,2.21692035961,3.0249805001,0.0,4.9500482616,4.9500482616,0.453116424926,0.0,0.453116424926
 07/24  09:00:00,14.981331176,2.21692035961,2.86431429316,0.0,4.9500482616,4.9500482616,0.453133649855,0.0,0.453133649855
 07/24  10:00:00,14.8940820455,2.21692035961,2.77706516269,0.0,4.9500482616,4.9500482616,0.453103717724,0.0,0.453103717724
 07/24  11:00:00,14.8474903501,2.21692035961,2.73047346733,0.0,4.9500482616,4.9500482616,0.45312576408,0.0,0.45312576408
 07/24  12:00:00,14.2614405953,2.21692035961,2.69442907493,0.0,4.9500482616,4.4000428992,0.453150071851,0.0,0.453150071851
 07/24  13:00:00,15.2833150688,2.21692035961,3.166298186,0.0,4.9500482616,4.9500482616,0.453128764013,0.0,0.453128764013
 07/24  14:00:00,15.3411866576,2.21692035961,3.22416977474,0.0,4.9500482616,4.9500482616,0.453080375382,0.0,0.453080375382
 07/24  15:00:00,15.4506953961,2.21692035961,3.33367851332,0.0,4.9500482616,4.9500482616,0.453107296325,0.0,0.453107296325
 07/24  16:00:00,15.6917985826,2.21692035961,3.57478169981,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/24  17:00:00,10.3677840623,2.21692035961,2.65081007873,0.0,2.750026812,2.750026812,0.453113561581,0.0,0.453113561581
 07/24  18:00:00,8.17492551252,2.21692035961,2.10796761611,0.0,1.6500160872,2.2000214496,0.453108085323,0.0,0.453108085323
 07/24  19:00:00,7.82057868165,2.21692035961,1.75362078524,0.0,1.6500160872,2.2000214496,0.453097438199,0.0,0.453097438199
 07/24  20:00:00,8.66048127195,2.21692035961,1.22436207127,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/24  21:00:00,8.80488351916,2.21692035961,0.984930985147,0.0,1.1000107248,2.2000214496,0.45309891077,0.0,0.45309891077
 07/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079889251,0.0,0.453079889251
 07/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064429305,0.0,0.453064429305
 07/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083290518,0.0,0.453083290518
 07/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306785195,0.0,0.45306785195
 07/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052355832,0.0,0.453052355832
 07/25  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/25  06:00:00,5.9980588612,2.21692035961,1.03111168959,0.0,0.5500053624,2.2000214496,0.453083262083,0.0,0.453083262083
 07/25  07:00:00,6.84325333608,2.21692035961,0.776295439671,0.0,1.6500160872,2.2000214496,0.45310444122,0.0,0.45310444122
 07/25  08:00:00,14.1286496219,2.21692035961,2.01163273912,0.0,4.9500482616,4.9500482616,0.453125461833,0.0,0.453125461833
 07/25  09:00:00,14.4055430447,2.21692035961,2.2885261619,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/25  10:00:00,14.5515783124,2.21692035961,2.43456142955,0.0,4.9500482616,4.9500482616,0.453125656086,0.0,0.453125656086
 07/25  11:00:00,14.6048794492,2.21692035961,2.4878625664,0.0,4.9500482616,4.9500482616,0.453141564354,0.0,0.453141564354
 07/25  12:00:00,13.9199690265,2.21692035961,2.35295750608,0.0,4.9500482616,4.4000428992,0.453148547669,0.0,0.453148547669
 07/25  13:00:00,14.826799716,2.21692035961,2.70978283319,0.0,4.9500482616,4.9500482616,0.453135542849,0.0,0.453135542849
 07/25  14:00:00,14.8856096421,2.21692035961,2.76859275926,0.0,4.9500482616,4.9500482616,0.453100768375,0.0,0.453100768375
 07/25  15:00:00,15.0100093569,2.21692035961,2.89299247412,0.0,4.9500482616,4.9500482616,0.453095900156,0.0,0.453095900156
 07/25  16:00:00,15.0986765178,2.21692035961,2.98165963497,0.0,4.9500482616,4.9500482616,0.453139491719,0.0,0.453139491719
 07/25  17:00:00,9.85640936302,2.21692035961,2.1394353794,0.0,2.750026812,2.750026812,0.453113445126,0.0,0.453113445126
 07/25  18:00:00,7.73033697619,2.21692035961,1.66337907978,0.0,1.6500160872,2.2000214496,0.453110353649,0.0,0.453110353649
 07/25  19:00:00,7.44680304667,2.21692035961,1.37984515026,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/25  20:00:00,8.45389057526,2.21692035961,1.01777137458,0.0,1.1000107248,2.2000214496,0.45310424786,0.0,0.45310424786
 07/25  21:00:00,8.68942051516,2.21692035961,0.869467981148,0.0,1.1000107248,2.2000214496,0.453091827392,0.0,0.453091827392
 07/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057311706,0.0,0.453057311706
 07/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076208658,0.0,0.453076208658
 07/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060713248,0.0,0.453060713248
 07/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079557975,0.0,0.453079557975
 07/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/26  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307008257,0.0,0.45307008257
 07/26  06:00:00,6.00316073677,2.21692035961,1.03621356516,0.0,0.5500053624,2.2000214496,0.453063085021,0.0,0.453063085021
 07/26  07:00:00,6.85614544954,2.21692035961,0.789187553126,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/26  08:00:00,14.0775791413,2.21692035961,1.96056225847,0.0,4.9500482616,4.9500482616,0.45312069537,0.0,0.45312069537
 07/26  09:00:00,14.1955696904,2.21692035961,2.07855280762,0.0,4.9500482616,4.9500482616,0.453110657574,0.0,0.453110657574
 07/26  10:00:00,14.2876931445,2.21692035961,2.17067626166,0.0,4.9500482616,4.9500482616,0.453130968589,0.0,0.453130968589
 07/26  11:00:00,14.3633656817,2.21692035961,2.24634879891,0.0,4.9500482616,4.9500482616,0.453119148523,0.0,0.453119148523
 07/26  12:00:00,13.4734605768,2.21692035961,1.90644905634,0.0,4.9500482616,4.4000428992,0.453136595708,0.0,0.453136595708
 07/26  13:00:00,14.1731861613,2.21692035961,2.05616927852,0.0,4.9500482616,4.9500482616,0.453148083294,0.0,0.453148083294
 07/26  14:00:00,14.1891487472,2.21692035961,2.07213186435,0.0,4.9500482616,4.9500482616,0.453107043034,0.0,0.453107043034
 07/26  15:00:00,14.133769113,2.21692035961,2.01675223018,0.0,4.9500482616,4.9500482616,0.453108771275,0.0,0.453108771275
 07/26  16:00:00,14.2346609792,2.21692035961,2.11764409637,0.0,4.9500482616,4.9500482616,0.453094414474,0.0,0.453094414474
 07/26  17:00:00,9.44776242033,2.21692035961,1.73078843672,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/26  18:00:00,7.37997552492,2.21692035961,1.31301762851,0.0,1.6500160872,2.2000214496,0.453111074569,0.0,0.453111074569
 07/26  19:00:00,7.06737262889,2.21692035961,1.00041473247,0.0,1.6500160872,2.2000214496,0.453091739947,0.0,0.453091739947
 07/26  20:00:00,8.17116443852,2.21692035961,0.735045237839,0.0,1.1000107248,2.2000214496,0.453095049502,0.0,0.453095049502
 07/26  21:00:00,8.39906931966,2.21692035961,0.579116785646,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082878426,0.0,0.453082878426
 07/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067122222,0.0,0.453067122222
 07/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085913137,0.0,0.453085913137
 07/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307043455,0.0,0.45307043455
 07/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054895461,0.0,0.453054895461
 07/27  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/27  06:00:00,5.75410644856,2.21692035961,0.787159276945,0.0,0.5500053624,2.2000214496,0.4530866236,0.0,0.4530866236
 07/27  07:00:00,6.51643449479,2.21692035961,0.449476598374,0.0,1.6500160872,2.2000214496,0.453106071185,0.0,0.453106071185
 07/27  08:00:00,13.6192931612,2.21692035961,1.50227627842,0.0,4.9500482616,4.9500482616,0.453112018217,0.0,0.453112018217
 07/27  09:00:00,13.9785273027,2.21692035961,1.86151041992,0.0,4.9500482616,4.9500482616,0.453130235976,0.0,0.453130235976
 07/27  10:00:00,14.2579809258,2.21692035961,2.14096404297,0.0,4.9500482616,4.9500482616,0.453099020225,0.0,0.453099020225
 07/27  11:00:00,14.4495606206,2.21692035961,2.33254373784,0.0,4.9500482616,4.9500482616,0.453095422429,0.0,0.453095422429
 07/27  12:00:00,13.769451682,2.21692035961,2.20244016154,0.0,4.9500482616,4.4000428992,0.453151829529,0.0,0.453151829529
 07/27  13:00:00,14.7765314386,2.21692035961,2.65951455583,0.0,4.9500482616,4.9500482616,0.453130047673,0.0,0.453130047673
 07/27  14:00:00,14.8962943362,2.21692035961,2.77927745334,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/27  15:00:00,14.9398854146,2.21692035961,2.82286853177,0.0,4.9500482616,4.9500482616,0.453120756629,0.0,0.453120756629
 07/27  16:00:00,15.0128327985,2.21692035961,2.89581591568,0.0,4.9500482616,4.9500482616,0.45313689037,0.0,0.45313689037
 07/27  17:00:00,9.80953448588,2.21692035961,2.09256050227,0.0,2.750026812,2.750026812,0.453093671879,0.0,0.453093671879
 07/27  18:00:00,7.7865331312,2.21692035961,1.71957523479,0.0,1.6500160872,2.2000214496,0.453103836525,0.0,0.453103836525
 07/27  19:00:00,7.67268690847,2.21692035961,1.60572901206,0.0,1.6500160872,2.2000214496,0.453091074735,0.0,0.453091074735
 07/27  20:00:00,8.81455279348,2.21692035961,1.37843359281,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/27  21:00:00,9.07703241092,2.21692035961,1.25707987691,0.0,1.1000107248,2.2000214496,0.453069608792,0.0,0.453069608792
 07/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056463592,0.0,0.453056463592
 07/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075305604,0.0,0.453075305604
 07/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059764145,0.0,0.453059764145
 07/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078561079,0.0,0.453078561079
 07/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306513969,0.0,0.45306513969
 07/28  06:00:00,6.66382132318,2.21692035961,1.69687415157,0.0,0.5500053624,2.2000214496,0.453060174099,0.0,0.453060174099
 07/28  07:00:00,7.58456220914,2.21692035961,1.51760431272,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/28  08:00:00,15.0655554097,2.21692035961,2.9485385269,0.0,4.9500482616,4.9500482616,0.453106438955,0.0,0.453106438955
 07/28  09:00:00,15.6306983533,2.21692035961,3.51368147053,0.0,4.9500482616,4.9500482616,0.453129986461,0.0,0.453129986461
 07/28  10:00:00,16.0856355286,2.21692035961,3.96861864574,0.0,4.9500482616,4.9500482616,0.453132553161,0.0,0.453132553161
 07/28  11:00:00,16.3869815741,2.21692035961,4.2699646913,0.0,4.9500482616,4.9500482616,0.453134843599,0.0,0.453134843599
 07/28  12:00:00,15.7071445957,2.21692035961,4.14013307532,0.0,4.9500482616,4.4000428992,0.453146129004,0.0,0.453146129004
 07/28  13:00:00,16.8571346838,2.21692035961,4.74011780099,0.0,4.9500482616,4.9500482616,0.453129206585,0.0,0.453129206585
 07/28  14:00:00,17.1190290473,2.21692035961,5.00201216446,0.0,4.9500482616,4.9500482616,0.453126463654,0.0,0.453126463654
 07/28  15:00:00,17.2919175892,2.21692035961,5.17490070644,0.0,4.9500482616,4.9500482616,0.453080029351,0.0,0.453080029351
 07/28  16:00:00,17.517943725,2.21692035961,5.40092684219,0.0,4.9500482616,4.9500482616,0.453108753687,0.0,0.453108753687
 07/28  17:00:00,12.0495475707,2.21692035961,4.33257358709,0.0,2.750026812,2.750026812,0.453115687994,0.0,0.453115687994
 07/28  18:00:00,9.79958134664,2.21692035961,3.73262345023,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/28  19:00:00,9.29929679799,2.21692035961,3.23233890157,0.0,1.6500160872,2.2000214496,0.453096444866,0.0,0.453096444866
 07/28  20:00:00,10.3687119561,2.21692035961,2.9325927554,0.0,1.1000107248,2.2000214496,0.453093811257,0.0,0.453093811257
 07/28  21:00:00,10.5889643375,2.21692035961,2.76901180351,0.0,1.1000107248,2.2000214496,0.453080512397,0.0,0.453080512397
 07/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062778995,0.0,0.453062778995
 07/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081552373,0.0,0.453081552373
 07/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066008185,0.0,0.453066008185
 07/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084740907,0.0,0.453084740907
 07/29  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077906518,0.0,0.453077906518
 07/29  06:00:00,8.13358681377,2.21692035961,3.16663964216,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/29  07:00:00,7.88203865036,2.21692035961,2.91509147875,0.0,0.5500053624,2.2000214496,0.453096134842,0.0,0.453096134842
 07/29  08:00:00,10.3605838543,2.21692035961,3.74362059549,0.0,1.6500160872,2.750026812,0.45309794758,0.0,0.45309794758
 07/29  09:00:00,10.9001947375,2.21692035961,4.28323147871,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/29  10:00:00,11.2473873249,2.21692035961,4.63042406605,0.0,1.6500160872,2.750026812,0.453105001739,0.0,0.453105001739
 07/29  11:00:00,11.4042318142,2.21692035961,4.7872685554,0.0,1.6500160872,2.750026812,0.453110208509,0.0,0.453110208509
 07/29  12:00:00,9.4546698807,2.21692035961,4.48772270909,0.0,0.8250080436,1.9250187684,0.453092970736,0.0,0.453092970736
 07/29  13:00:00,9.5487027152,2.21692035961,4.58175554358,0.0,0.8250080436,1.9250187684,0.453069981172,0.0,0.453069981172
 07/29  14:00:00,9.73283550015,2.21692035961,4.76588832854,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/29  15:00:00,9.87428689626,2.21692035961,4.90733972465,0.0,0.8250080436,1.9250187684,0.453088674112,0.0,0.453088674112
 07/29  16:00:00,9.96510301653,2.21692035961,4.99815584492,0.0,0.8250080436,1.9250187684,0.453088646013,0.0,0.453088646013
 07/29  17:00:00,8.97787026722,2.21692035961,4.83593113921,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  18:00:00,2.29662624598,0.203623984943,0.167983492633,0.0,0.2750026812,1.6500160872,0.453083813826,0.0,0.453083813826
 07/29  19:00:00,2.54469533426,0.339373308238,0.280303257618,0.0,0.2750026812,1.6500160872,0.453088151992,0.0,0.453088151992
 07/29  20:00:00,4.25221623279,0.248873759375,0.159157038343,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  21:00:00,4.55984406536,0.203623984943,0.128201312016,0.0,0.2750026812,1.6500160872,0.453083684719,0.0,0.453083684719
 07/29  22:00:00,4.59157940193,0.237561315767,0.125999317762,0.0,0.2750026812,1.6500160872,0.45308785764,0.0,0.45308785764
 07/29  23:00:00,4.61326406313,0.237561315767,0.147683978961,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  24:00:00,4.55568500919,0.203623984943,0.124042255845,0.0,0.2750026812,1.6500160872,0.453053521019,0.0,0.453053521019
 07/30  01:00:00,4.33256397338,0.0678746616476,0.036670543331,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068526118,0.0,0.453068526118
 07/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082858369,0.0,0.453082858369
 07/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067869237,0.0,0.453067869237
 07/30  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069892144,0.0,0.453069892144
 07/30  07:00:00,2.44309457322,0.275776214185,0.24229959063,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  08:00:00,2.96167959945,0.531375587263,0.505285243781,0.0,0.2750026812,1.6500160872,0.453085267756,0.0,0.453085267756
 07/30  09:00:00,3.4975973181,0.796582795917,0.775995753781,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  10:00:00,4.13027964055,1.1053630063,1.09989786585,0.0,0.2750026812,1.6500160872,0.453082604609,0.0,0.453082604609
 07/30  11:00:00,4.31613277518,1.24262392839,1.14849007838,0.0,0.2750026812,1.6500160872,0.45308486468,0.0,0.45308486468
 07/30  12:00:00,4.16170483115,1.1957965796,1.04088948315,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  13:00:00,4.22170684246,1.24262392839,1.05406414566,0.0,0.2750026812,1.6500160872,0.453082658923,0.0,0.453082658923
 07/30  14:00:00,4.36095958159,1.24429541741,1.19164539578,0.0,0.2750026812,1.6500160872,0.453087367026,0.0,0.453087367026
 07/30  15:00:00,4.52204950028,1.2668733473,1.33015738457,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  16:00:00,4.62776652079,1.26854483631,1.43420291608,0.0,0.2750026812,1.6500160872,0.453078210905,0.0,0.453078210905
 07/30  17:00:00,4.61492233391,1.2668733473,1.42303021821,0.0,0.2750026812,1.6500160872,0.453081424089,0.0,0.453081424089
 07/30  18:00:00,4.50228300975,1.26854483631,1.30871940503,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  19:00:00,4.22545644932,1.25232369596,1.04811398496,0.0,0.2750026812,1.6500160872,0.453082503696,0.0,0.453082503696
 07/30  20:00:00,5.8378157625,0.972292250873,0.637504743226,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  21:00:00,5.4779270258,0.797115974456,0.452792282941,0.0,0.2750026812,1.6500160872,0.45307716974,0.0,0.45307716974
 07/30  22:00:00,5.11478880967,0.581746887549,0.305023153714,0.0,0.2750026812,1.6500160872,0.453081171442,0.0,0.453081171442
 07/30  23:00:00,4.96573534783,0.512268138053,0.225448441377,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  24:00:00,4.52687994702,0.203623984943,0.0952371936719,0.0,0.2750026812,1.6500160872,0.453077116861,0.0,0.453077116861
 07/31  01:00:00,5.07625252562,0.203623984943,0.0946044098682,0.0,0.2750026812,2.2000214496,0.453079048963,0.0,0.453079048963
 07/31  02:00:00,5.07010523008,0.203623984943,0.0884571143345,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079207717,0.0,0.453079207717
 07/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063616854,0.0,0.453063616854
 07/31  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/31  06:00:00,7.94642912482,2.21692035961,2.97948195321,0.0,0.5500053624,2.2000214496,0.453059830891,0.0,0.453059830891
 07/31  07:00:00,8.75552857963,2.21692035961,2.68857068322,0.0,1.6500160872,2.2000214496,0.45310437559,0.0,0.45310437559
 07/31  08:00:00,16.4263040174,2.21692035961,4.30928713464,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/31  09:00:00,17.0460857961,2.21692035961,4.92906891333,0.0,4.9500482616,4.9500482616,0.453126433806,0.0,0.453126433806
 07/31  10:00:00,17.2965589993,2.21692035961,5.17954211647,0.0,4.9500482616,4.9500482616,0.45313390752,0.0,0.45313390752
 07/31  11:00:00,17.5159002938,2.21692035961,5.39888341102,0.0,4.9500482616,4.9500482616,0.453142402124,0.0,0.453142402124
 07/31  12:00:00,16.8399831085,2.21692035961,5.2729715881,0.0,4.9500482616,4.4000428992,0.453161145041,0.0,0.453161145041
 07/31  13:00:00,17.6583386437,2.21692035961,5.54132176085,0.0,4.9500482616,4.9500482616,0.453134720908,0.0,0.453134720908
 07/31  14:00:00,17.7644210071,2.21692035961,5.64740412425,0.0,4.9500482616,4.9500482616,0.453112790915,0.0,0.453112790915
 07/31  15:00:00,17.9735679134,2.21692035961,5.85655103055,0.0,4.9500482616,4.9500482616,0.453113274585,0.0,0.453113274585
 07/31  16:00:00,17.9134398297,2.21692035961,5.79642294692,0.0,4.9500482616,4.9500482616,0.453049270104,0.0,0.453049270104
 07/31  17:00:00,12.4030171907,2.21692035961,4.6860432071,0.0,2.750026812,2.750026812,0.453111130759,0.0,0.453111130759
 07/31  18:00:00,10.0659230013,2.21692035961,3.99896510485,0.0,1.6500160872,2.2000214496,0.453109692844,0.0,0.453109692844
 07/31  19:00:00,9.58014007187,2.21692035961,3.51318217546,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/31  20:00:00,10.8799308332,2.21692035961,3.05997829916,0.0,1.1000107248,2.2000214496,0.453102261278,0.0,0.453102261278
 07/31  21:00:00,10.6128159768,2.21692035961,2.79286344281,0.0,1.1000107248,2.2000214496,0.453077080769,0.0,0.453077080769
 07/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059331578,0.0,0.453059331578
 07/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078062537,0.0,0.453078062537
 08/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062449461,0.0,0.453062449461
 08/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081143894,0.0,0.453081143894
 08/01  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072879915,0.0,0.453072879915
 08/01  06:00:00,7.52478303046,2.21692035961,2.55783585885,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/01  07:00:00,8.2658422788,2.21692035961,2.19888438239,0.0,1.6500160872,2.2000214496,0.453096985577,0.0,0.453096985577
 08/01  08:00:00,15.8926201731,2.21692035961,3.77560329025,0.0,4.9500482616,4.9500482616,0.453120947276,0.0,0.453120947276
 08/01  09:00:00,16.6154269959,2.21692035961,4.49841011313,0.0,4.9500482616,4.9500482616,0.453126237159,0.0,0.453126237159
 08/01  10:00:00,17.0913789799,2.21692035961,4.97436209711,0.0,4.9500482616,4.9500482616,0.453136012203,0.0,0.453136012203
 08/01  11:00:00,17.247864952,2.21692035961,5.13084806915,0.0,4.9500482616,4.9500482616,0.453138201874,0.0,0.453138201874
 08/01  12:00:00,16.5084032205,2.21692035961,4.94139170008,0.0,4.9500482616,4.4000428992,0.453158355309,0.0,0.453158355309
 08/01  13:00:00,17.4943665015,2.21692035961,5.37734961871,0.0,4.9500482616,4.9500482616,0.453137542478,0.0,0.453137542478
 08/01  14:00:00,17.7204924742,2.21692035961,5.60347559137,0.0,4.9500482616,4.9500482616,0.453115863265,0.0,0.453115863265
 08/01  15:00:00,18.0616119924,2.21692035961,5.94459510963,0.0,4.9500482616,4.9500482616,0.453117832917,0.0,0.453117832917
 08/01  16:00:00,18.3274563797,2.21692035961,6.21043949685,0.0,4.9500482616,4.9500482616,0.45313492952,0.0,0.45313492952
 08/01  17:00:00,12.7232213255,2.21692035961,5.00624734193,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/01  18:00:00,10.2217633705,2.21692035961,4.15480547406,0.0,1.6500160872,2.2000214496,0.453102577518,0.0,0.453102577518
 08/01  19:00:00,9.72683312288,2.21692035961,3.65987522647,0.0,1.6500160872,2.2000214496,0.45309296036,0.0,0.45309296036
 08/01  20:00:00,10.8320351939,2.21692035961,3.01208265989,0.0,1.1000107248,2.2000214496,0.453093874182,0.0,0.453093874182
 08/01  21:00:00,10.4466088243,2.21692035961,2.62665629024,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077348978,0.0,0.453077348978
 08/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306024078,0.0,0.45306024078
 08/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078940243,0.0,0.453078940243
 08/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063319031,0.0,0.453063319031
 08/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081991454,0.0,0.453081991454
 08/02  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/02  06:00:00,7.97800083721,2.21692035961,3.0110536656,0.0,0.5500053624,2.2000214496,0.453077476162,0.0,0.453077476162
 08/02  07:00:00,8.80311987946,2.21692035961,2.73616198305,0.0,1.6500160872,2.2000214496,0.453106382469,0.0,0.453106382469
 08/02  08:00:00,16.655037977,2.21692035961,4.53802109421,0.0,4.9500482616,4.9500482616,0.453127472654,0.0,0.453127472654
 08/02  09:00:00,17.4124846794,2.21692035961,5.29546779656,0.0,4.9500482616,4.9500482616,0.453126029571,0.0,0.453126029571
 08/02  10:00:00,17.8939326317,2.21692035961,5.77691574892,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/02  11:00:00,18.2887295996,2.21692035961,6.17171271675,0.0,4.9500482616,4.9500482616,0.453139407738,0.0,0.453139407738
 08/02  12:00:00,17.7400356295,2.21692035961,6.17302410914,0.0,4.9500482616,4.4000428992,0.453142807645,0.0,0.453142807645
 08/02  13:00:00,18.8769448642,2.21692035961,6.75992798135,0.0,4.9500482616,4.9500482616,0.453132047079,0.0,0.453132047079
 08/02  14:00:00,18.9134615888,2.21692035961,6.79644470601,0.0,4.9500482616,4.9500482616,0.453124345897,0.0,0.453124345897
 08/02  15:00:00,18.742152825,2.21692035961,6.62513594221,0.0,4.9500482616,4.9500482616,0.453119774316,0.0,0.453119774316
 08/02  16:00:00,18.6471220978,2.21692035961,6.530105215,0.0,4.9500482616,4.9500482616,0.45306055573,0.0,0.45306055573
 08/02  17:00:00,13.0884937094,2.21692035961,5.37151972583,0.0,2.750026812,2.750026812,0.453104138495,0.0,0.453104138495
 08/02  18:00:00,10.7851988778,2.21692035961,4.7182409814,0.0,1.6500160872,2.2000214496,0.453097978322,0.0,0.453097978322
 08/02  19:00:00,10.2120408991,2.21692035961,4.14508300265,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/02  20:00:00,11.2986854046,2.21692035961,3.47873287061,0.0,1.1000107248,2.2000214496,0.453095798158,0.0,0.453095798158
 08/02  21:00:00,10.996714823,2.21692035961,3.17676228903,0.0,1.1000107248,2.2000214496,0.453074443687,0.0,0.453074443687
 08/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075741979,0.0,0.453075741979
 08/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060107714,0.0,0.453060107714
 08/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078786924,0.0,0.453078786924
 08/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063152199,0.0,0.453063152199
 08/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087830566,0.0,0.453087830566
 08/03  06:00:00,8.31673783503,2.21692035961,3.34979066342,0.0,0.5500053624,2.2000214496,0.453080606251,0.0,0.453080606251
 08/03  07:00:00,8.98030723915,2.21692035961,2.91334934274,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/03  08:00:00,16.6373894154,2.21692035961,4.52037253259,0.0,4.9500482616,4.9500482616,0.453125245171,0.0,0.453125245171
 08/03  09:00:00,17.226571655,2.21692035961,5.10955477224,0.0,4.9500482616,4.9500482616,0.453127769726,0.0,0.453127769726
 08/03  10:00:00,17.5957824932,2.21692035961,5.47876561035,0.0,4.9500482616,4.9500482616,0.453126453942,0.0,0.453126453942
 08/03  11:00:00,18.1248973696,2.21692035961,6.00788048674,0.0,4.9500482616,4.9500482616,0.453135273197,0.0,0.453135273197
 08/03  12:00:00,17.5335459173,2.21692035961,5.96653439685,0.0,4.9500482616,4.4000428992,0.453150543494,0.0,0.453150543494
 08/03  13:00:00,18.422533758,2.21692035961,6.30551687516,0.0,4.9500482616,4.9500482616,0.453131066995,0.0,0.453131066995
 08/03  14:00:00,18.3577519951,2.21692035961,6.24073511234,0.0,4.9500482616,4.9500482616,0.453119741425,0.0,0.453119741425
 08/03  15:00:00,18.3565142759,2.21692035961,6.2394973931,0.0,4.9500482616,4.9500482616,0.453120752013,0.0,0.453120752013
 08/03  16:00:00,18.3231676276,2.21692035961,6.20615074483,0.0,4.9500482616,4.9500482616,0.453141597003,0.0,0.453141597003
 08/03  17:00:00,12.7650011597,2.21692035961,5.0480271761,0.0,2.750026812,2.750026812,0.453114434632,0.0,0.453114434632
