Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/03  18:00:00,10.3324172521,2.21692035961,4.26545935564,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/03  19:00:00,9.85179196719,2.21692035961,3.78483407078,0.0,1.6500160872,2.2000214496,0.453093880787,0.0,0.453093880787
 08/03  20:00:00,11.1416215341,2.21692035961,3.3216690001,0.0,1.1000107248,2.2000214496,0.453103086296,0.0,0.453103086296
 08/03  21:00:00,10.9115540664,2.21692035961,3.09160153239,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086264417,0.0,0.453086264417
 08/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074562386,0.0,0.453074562386
 08/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058907138,0.0,0.453058907138
 08/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077580807,0.0,0.453077580807
 08/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061930125,0.0,0.453061930125
 08/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056119153,0.0,0.453056119153
 08/04  06:00:00,8.30740087325,2.21692035961,3.34045370164,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/04  07:00:00,9.025623415,2.21692035961,2.95866551859,0.0,1.6500160872,2.2000214496,0.453100604523,0.0,0.453100604523
 08/04  08:00:00,16.8841830317,2.21692035961,4.76716614887,0.0,4.9500482616,4.9500482616,0.453128558355,0.0,0.453128558355
 08/04  09:00:00,17.7062565451,2.21692035961,5.58923966232,0.0,4.9500482616,4.9500482616,0.453122954483,0.0,0.453122954483
 08/04  10:00:00,18.1394396977,2.21692035961,6.02242281487,0.0,4.9500482616,4.9500482616,0.453130610938,0.0,0.453130610938
 08/04  11:00:00,18.3472060503,2.21692035961,6.23018916745,0.0,4.9500482616,4.9500482616,0.453127441329,0.0,0.453127441329
 08/04  12:00:00,17.6520354304,2.21692035961,6.08502390996,0.0,4.9500482616,4.4000428992,0.45312289581,0.0,0.45312289581
 08/04  13:00:00,18.8479814818,2.21692035961,6.73096459901,0.0,4.9500482616,4.9500482616,0.453130180782,0.0,0.453130180782
 08/04  14:00:00,19.1717828378,2.21692035961,7.05476595504,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/04  15:00:00,19.3066953444,2.21692035961,7.18967846159,0.0,4.9500482616,4.9500482616,0.453119716062,0.0,0.453119716062
 08/04  16:00:00,19.2938211017,2.21692035961,7.17680421893,0.0,4.9500482616,4.9500482616,0.453137452172,0.0,0.453137452172
 08/04  17:00:00,13.6958017879,2.21692035961,5.97882780424,0.0,2.750026812,2.750026812,0.453116061635,0.0,0.453116061635
 08/04  18:00:00,11.2781010322,2.21692035961,5.21114313584,0.0,1.6500160872,2.2000214496,0.45310413928,0.0,0.45310413928
 08/04  19:00:00,10.764746132,2.21692035961,4.69778823558,0.0,1.6500160872,2.2000214496,0.453089437873,0.0,0.453089437873
 08/04  20:00:00,11.9890310243,2.21692035961,4.16907849029,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/04  21:00:00,11.6632116055,2.21692035961,3.8432590715,0.0,1.1000107248,2.2000214496,0.453086569569,0.0,0.453086569569
 08/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072581984,0.0,0.453072581984
 08/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074098596,0.0,0.453074098596
 08/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057126832,0.0,0.453057126832
 08/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075794137,0.0,0.453075794137
 08/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062219512,0.0,0.453062219512
 08/05  06:00:00,8.29929516647,2.21692035961,3.33234799486,0.0,0.5500053624,2.2000214496,0.453057058099,0.0,0.453057058099
 08/05  07:00:00,7.76536566806,2.21692035961,2.79841849644,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/05  08:00:00,9.87036237174,2.21692035961,3.25339911293,0.0,1.6500160872,2.750026812,0.453099047512,0.0,0.453099047512
 08/05  09:00:00,10.0638704633,2.21692035961,3.44690720451,0.0,1.6500160872,2.750026812,0.453108999592,0.0,0.453108999592
 08/05  10:00:00,10.1381016476,2.21692035961,3.52113838874,0.0,1.6500160872,2.750026812,0.45310787363,0.0,0.45310787363
 08/05  11:00:00,10.3202003793,2.21692035961,3.70323712047,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/05  12:00:00,8.35261215142,2.21692035961,3.38566497981,0.0,0.8250080436,1.9250187684,0.453103042209,0.0,0.453103042209
 08/05  13:00:00,8.28830124516,2.21692035961,3.32135407354,0.0,0.8250080436,1.9250187684,0.453097103974,0.0,0.453097103974
 08/05  14:00:00,8.32232070628,2.21692035961,3.35537353467,0.0,0.8250080436,1.9250187684,0.453062113345,0.0,0.453062113345
 08/05  15:00:00,8.42083222022,2.21692035961,3.4538850486,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/05  16:00:00,7.97327544499,2.21692035961,3.00632827337,0.0,0.8250080436,1.9250187684,0.453096502726,0.0,0.453096502726
 08/05  17:00:00,6.74491455554,2.21692035961,2.60297542753,0.0,0.2750026812,1.6500160872,0.453080076681,0.0,0.453080076681
 08/05  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084092408,0.0,0.453084092408
 08/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081692121,0.0,0.453081692121
 08/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075613267,0.0,0.453075613267
 08/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075507011,0.0,0.453075507011
 08/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057860748,0.0,0.453057860748
 08/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072153712,0.0,0.453072153712
 08/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052588947,0.0,0.453052588947
 08/06  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074988307,0.0,0.453074988307
 08/06  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079614186,0.0,0.453079614186
 08/06  08:00:00,2.36354212612,0.293012227572,0.145511130142,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  09:00:00,2.34231453499,0.275776214185,0.141519552397,0.0,0.2750026812,1.6500160872,0.453079947203,0.0,0.453079947203
 08/06  10:00:00,2.39350016187,0.32173891655,0.14674247692,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  11:00:00,2.01649692342,0.0689440535464,0.0225341014694,0.0,0.2750026812,1.6500160872,0.453086517218,0.0,0.453086517218
 08/06  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087939044,0.0,0.453087939044
 08/06  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071699539,0.0,0.453071699539
 08/06  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071996091,0.0,0.453071996091
 08/06  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086585615,0.0,0.453086585615
 08/06  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083911206,0.0,0.453083911206
 08/06  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081236927,0.0,0.453081236927
 08/06  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086212344,0.0,0.453086212344
 08/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065398844,0.0,0.453065398844
 08/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081157245,0.0,0.453081157245
 08/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065581479,0.0,0.453065581479
 08/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084186516,0.0,0.453084186516
 08/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078486466,0.0,0.453078486466
 08/07  06:00:00,5.98168490505,2.21692035961,1.01473773344,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/07  07:00:00,6.64541257235,2.21692035961,0.578454675938,0.0,1.6500160872,2.2000214496,0.45309500634,0.0,0.45309500634
 08/07  08:00:00,13.9083077709,2.21692035961,1.79129088808,0.0,4.9500482616,4.9500482616,0.453129209704,0.0,0.453129209704
 08/07  09:00:00,14.1634394332,2.21692035961,2.04642255042,0.0,4.9500482616,4.9500482616,0.453132681166,0.0,0.453132681166
 08/07  10:00:00,14.3699138584,2.21692035961,2.25289697559,0.0,4.9500482616,4.9500482616,0.4531274911,0.0,0.4531274911
 08/07  11:00:00,14.4525220633,2.21692035961,2.33550518048,0.0,4.9500482616,4.9500482616,0.453121428134,0.0,0.453121428134
 08/07  12:00:00,13.7104804285,2.21692035961,2.14346890804,0.0,4.9500482616,4.4000428992,0.453146460599,0.0,0.453146460599
 08/07  13:00:00,14.7074555056,2.21692035961,2.59043862278,0.0,4.9500482616,4.9500482616,0.453153788768,0.0,0.453153788768
 08/07  14:00:00,14.9091018678,2.21692035961,2.792084985,0.0,4.9500482616,4.9500482616,0.453119257356,0.0,0.453119257356
 08/07  15:00:00,15.0392067521,2.21692035961,2.9221898693,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/07  16:00:00,14.9804359471,2.21692035961,2.86341906428,0.0,4.9500482616,4.9500482616,0.453130514183,0.0,0.453130514183
 08/07  17:00:00,9.71464765883,2.21692035961,1.99767367521,0.0,2.750026812,2.750026812,0.453117380436,0.0,0.453117380436
 08/07  18:00:00,7.53846593865,2.21692035961,1.47150804224,0.0,1.6500160872,2.2000214496,0.45309714708,0.0,0.45309714708
 08/07  19:00:00,7.25769092546,2.21692035961,1.19073302904,0.0,1.6500160872,2.2000214496,0.453097651537,0.0,0.453097651537
 08/07  20:00:00,8.75822038138,2.21692035961,0.93826784737,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/07  21:00:00,8.57161412448,2.21692035961,0.751661590464,0.0,1.1000107248,2.2000214496,0.453090220697,0.0,0.453090220697
 08/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074787435,0.0,0.453074787435
 08/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059099268,0.0,0.453059099268
 08/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077742198,0.0,0.453077742198
 08/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306206472,0.0,0.45306206472
 08/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082816292,0.0,0.453082816292
 08/08  06:00:00,5.69865909281,2.21692035961,0.731711921195,0.0,0.5500053624,2.2000214496,0.453077667155,0.0,0.453077667155
 08/08  07:00:00,6.39676371191,2.21692035961,0.329805815502,0.0,1.6500160872,2.2000214496,0.453103299218,0.0,0.453103299218
 08/08  08:00:00,13.6921676897,2.21692035961,1.57515080684,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/08  09:00:00,14.1709334514,2.21692035961,2.05391656859,0.0,4.9500482616,4.9500482616,0.453129358314,0.0,0.453129358314
 08/08  10:00:00,14.4088802411,2.21692035961,2.29186335831,0.0,4.9500482616,4.9500482616,0.453127026748,0.0,0.453127026748
 08/08  11:00:00,14.5444834576,2.21692035961,2.42746657475,0.0,4.9500482616,4.9500482616,0.45313124781,0.0,0.45313124781
 08/08  12:00:00,13.8661711266,2.21692035961,2.29915960615,0.0,4.9500482616,4.4000428992,0.453160404749,0.0,0.453160404749
 08/08  13:00:00,14.799389607,2.21692035961,2.68237272414,0.0,4.9500482616,4.9500482616,0.453152483793,0.0,0.453152483793
 08/08  14:00:00,14.9409961398,2.21692035961,2.823979257,0.0,4.9500482616,4.9500482616,0.453091124495,0.0,0.453091124495
 08/08  15:00:00,15.025092327,2.21692035961,2.90807544415,0.0,4.9500482616,4.9500482616,0.453091255015,0.0,0.453091255015
 08/08  16:00:00,15.0333007769,2.21692035961,2.91628389411,0.0,4.9500482616,4.9500482616,0.453138523586,0.0,0.453138523586
 08/08  17:00:00,9.82698108387,2.21692035961,2.11000710026,0.0,2.750026812,2.750026812,0.453102992762,0.0,0.453102992762
 08/08  18:00:00,7.6760458165,2.21692035961,1.60908792009,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/08  19:00:00,7.72009755884,2.21692035961,1.2693063291,0.0,1.6500160872,2.2000214496,0.453106252603,0.0,0.453106252603
 08/08  20:00:00,8.76398104151,2.21692035961,0.9440285075,0.0,1.1000107248,2.2000214496,0.453102587271,0.0,0.453102587271
 08/08  21:00:00,8.64429398292,2.21692035961,0.824341448908,0.0,1.1000107248,2.2000214496,0.45309019083,0.0,0.45309019083
 08/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070779049,0.0,0.453070779049
 08/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055067674,0.0,0.453055067674
 08/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073732994,0.0,0.453073732994
 08/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058037737,0.0,0.453058037737
 08/09  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085346564,0.0,0.453085346564
 08/09  06:00:00,5.69231767003,2.21692035961,0.725370498416,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/09  07:00:00,6.59936898715,2.21692035961,0.532411090737,0.0,1.6500160872,2.2000214496,0.453095869734,0.0,0.453095869734
 08/09  08:00:00,13.9685136901,2.21692035961,1.85149680733,0.0,4.9500482616,4.9500482616,0.453126322099,0.0,0.453126322099
 08/09  09:00:00,14.498090063,2.21692035961,2.38107318016,0.0,4.9500482616,4.9500482616,0.453126533877,0.0,0.453126533877
 08/09  10:00:00,14.6928740456,2.21692035961,2.57585716283,0.0,4.9500482616,4.9500482616,0.453120239275,0.0,0.453120239275
 08/09  11:00:00,14.7896431187,2.21692035961,2.67262623594,0.0,4.9500482616,4.9500482616,0.453139796588,0.0,0.453139796588
 08/09  12:00:00,14.1638326329,2.21692035961,2.59682111249,0.0,4.9500482616,4.4000428992,0.453151455169,0.0,0.453151455169
 08/09  13:00:00,15.0969448252,2.21692035961,2.97992794241,0.0,4.9500482616,4.9500482616,0.453138389065,0.0,0.453138389065
 08/09  14:00:00,15.1562171814,2.21692035961,3.0392002986,0.0,4.9500482616,4.9500482616,0.453088772066,0.0,0.453088772066
 08/09  15:00:00,15.2291547195,2.21692035961,3.11213783673,0.0,4.9500482616,4.9500482616,0.453114401907,0.0,0.453114401907
 08/09  16:00:00,15.2346951666,2.21692035961,3.1176782838,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/09  17:00:00,9.944994744,2.21692035961,2.22802076039,0.0,2.750026812,2.750026812,0.453128913846,0.0,0.453128913846
 08/09  18:00:00,7.6734912676,2.21692035961,1.60653337118,0.0,1.6500160872,2.2000214496,0.453105634556,0.0,0.453105634556
 08/09  19:00:00,7.77389817279,2.21692035961,1.32310694304,0.0,1.6500160872,2.2000214496,0.45310118745,0.0,0.45310118745
 08/09  20:00:00,8.81910258567,2.21692035961,0.999150051661,0.0,1.1000107248,2.2000214496,0.453092507117,0.0,0.453092507117
 08/09  21:00:00,8.63154037468,2.21692035961,0.811587840668,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082499966,0.0,0.453082499966
 08/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066804951,0.0,0.453066804951
 08/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085394185,0.0,0.453085394185
 08/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069745522,0.0,0.453069745522
 08/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054035344,0.0,0.453054035344
 08/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/10  06:00:00,5.852178634,2.21692035961,0.885231462392,0.0,0.5500053624,2.2000214496,0.45308454994,0.0,0.45308454994
 08/10  07:00:00,6.67866458027,2.21692035961,0.611706683862,0.0,1.6500160872,2.2000214496,0.45310503404,0.0,0.45310503404
 08/10  08:00:00,14.101323966,2.21692035961,1.98430708318,0.0,4.9500482616,4.9500482616,0.453127277207,0.0,0.453127277207
 08/10  09:00:00,14.8003273217,2.21692035961,2.68331043891,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/10  10:00:00,15.2128554959,2.21692035961,3.09583861312,0.0,4.9500482616,4.9500482616,0.453127152491,0.0,0.453127152491
 08/10  11:00:00,15.3021227707,2.21692035961,3.18510588791,0.0,4.9500482616,4.9500482616,0.453137942916,0.0,0.453137942916
 08/10  12:00:00,14.573170807,2.21692035961,3.00615928661,0.0,4.9500482616,4.4000428992,0.453143240747,0.0,0.453143240747
 08/10  13:00:00,15.5816561957,2.21692035961,3.46463931286,0.0,4.9500482616,4.9500482616,0.453129059776,0.0,0.453129059776
 08/10  14:00:00,15.8200913311,2.21692035961,3.70307444828,0.0,4.9500482616,4.9500482616,0.453092686132,0.0,0.453092686132
 08/10  15:00:00,16.135973985,2.21692035961,4.01895710217,0.0,4.9500482616,4.9500482616,0.45308676178,0.0,0.45308676178
 08/10  16:00:00,16.2504303272,2.21692035961,4.13341344434,0.0,4.9500482616,4.9500482616,0.453128569954,0.0,0.453128569954
 08/10  17:00:00,10.8444999824,2.21692035961,3.12752599879,0.0,2.750026812,2.750026812,0.453113174573,0.0,0.453113174573
 08/10  18:00:00,8.48180056776,2.21692035961,2.41484267135,0.0,1.6500160872,2.2000214496,0.453108540596,0.0,0.453108540596
 08/10  19:00:00,8.43633224498,2.21692035961,1.98554101523,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/10  20:00:00,9.4397071002,2.21692035961,1.61975456619,0.0,1.1000107248,2.2000214496,0.453104965846,0.0,0.453104965846
 08/10  21:00:00,9.30660802149,2.21692035961,1.48665548747,0.0,1.1000107248,2.2000214496,0.453078441567,0.0,0.453078441567
 08/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078355547,0.0,0.453078355547
 08/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062677067,0.0,0.453062677067
 08/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081293133,0.0,0.453081293133
 08/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065627728,0.0,0.453065627728
 08/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055805253,0.0,0.453055805253
 08/11  06:00:00,6.59075317022,2.21692035961,1.62380599861,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/11  07:00:00,7.61051353752,2.21692035961,1.54355564111,0.0,1.6500160872,2.2000214496,0.453090699843,0.0,0.453090699843
 08/11  08:00:00,15.2754825515,2.21692035961,3.15846566872,0.0,4.9500482616,4.9500482616,0.453130103744,0.0,0.453130103744
 08/11  09:00:00,15.7215309811,2.21692035961,3.60451409825,0.0,4.9500482616,4.9500482616,0.453132220224,0.0,0.453132220224
 08/11  10:00:00,16.0730736761,2.21692035961,3.95605679326,0.0,4.9500482616,4.9500482616,0.453112336368,0.0,0.453112336368
 08/11  11:00:00,16.3557923703,2.21692035961,4.23877548746,0.0,4.9500482616,4.9500482616,0.453145279109,0.0,0.453145279109
 08/11  12:00:00,15.5087794686,2.21692035961,3.94176794814,0.0,4.9500482616,4.4000428992,0.453145234126,0.0,0.453145234126
 08/11  13:00:00,16.4342200214,2.21692035961,4.31720313855,0.0,4.9500482616,4.9500482616,0.453154457212,0.0,0.453154457212
 08/11  14:00:00,16.50758531,2.21692035961,4.39056842717,0.0,4.9500482616,4.9500482616,0.453083562662,0.0,0.453083562662
 08/11  15:00:00,16.5740212262,2.21692035961,4.45700434334,0.0,4.9500482616,4.9500482616,0.453109544286,0.0,0.453109544286
 08/11  16:00:00,16.5945442326,2.21692035961,4.47752734977,0.0,4.9500482616,4.9500482616,0.453141527971,0.0,0.453141527971
 08/11  17:00:00,11.1575281259,2.21692035961,3.44055414231,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/11  18:00:00,8.87280596253,2.21692035961,2.80584806612,0.0,1.6500160872,2.2000214496,0.453107756782,0.0,0.453107756782
 08/11  19:00:00,8.89444036096,2.21692035961,2.44364913121,0.0,1.6500160872,2.2000214496,0.453097971087,0.0,0.453097971087
 08/11  20:00:00,9.85849970365,2.21692035961,2.03854716964,0.0,1.1000107248,2.2000214496,0.45308777765,0.0,0.45308777765
 08/11  21:00:00,9.70844090858,2.21692035961,1.88848837457,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074306062,0.0,0.453074306062
 08/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074259139,0.0,0.453074259139
 08/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058567382,0.0,0.453058567382
 08/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077213081,0.0,0.453077213081
 08/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061533892,0.0,0.453061533892
 08/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  06:00:00,6.91479998421,2.21692035961,1.9478528126,0.0,0.5500053624,2.2000214496,0.453081399768,0.0,0.453081399768
 08/12  07:00:00,6.47592539841,2.21692035961,1.5089782268,0.0,0.5500053624,2.2000214496,0.453096979391,0.0,0.453096979391
 08/12  08:00:00,8.9240895793,2.21692035961,2.30712632048,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/12  09:00:00,9.46056328503,2.21692035961,2.84360002622,0.0,1.6500160872,2.750026812,0.453103248274,0.0,0.453103248274
 08/12  10:00:00,9.64600540027,2.21692035961,3.02904214146,0.0,1.6500160872,2.750026812,0.45309003537,0.0,0.45309003537
 08/12  11:00:00,9.87070053527,2.21692035961,3.25373727646,0.0,1.6500160872,2.750026812,0.453111702985,0.0,0.453111702985
 08/12  12:00:00,8.17399945221,2.21692035961,3.2070522806,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/12  13:00:00,8.29980497901,2.21692035961,3.3328578074,0.0,0.8250080436,1.9250187684,0.453101041237,0.0,0.453101041237
 08/12  14:00:00,8.6141865439,2.21692035961,3.64723937228,0.0,0.8250080436,1.9250187684,0.453090713761,0.0,0.453090713761
 08/12  15:00:00,8.75571393357,2.21692035961,3.78876676196,0.0,0.8250080436,1.9250187684,0.453067971242,0.0,0.453067971242
 08/12  16:00:00,8.86246464233,2.21692035961,3.89551747071,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/12  17:00:00,7.97938006182,2.21692035961,3.83744093381,0.0,0.2750026812,1.6500160872,0.453091355758,0.0,0.453091355758
 08/12  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088796847,0.0,0.453088796847
 08/12  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086530269,0.0,0.453086530269
 08/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078320295,0.0,0.453078320295
 08/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076530591,0.0,0.453076530591
 08/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060848626,0.0,0.453060848626
 08/13  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074460356,0.0,0.453074460356
 08/13  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054902625,0.0,0.453054902625
 08/13  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077861334,0.0,0.453077861334
 08/13  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075795681,0.0,0.453075795681
 08/13  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082320307,0.0,0.453082320307
 08/13  09:00:00,1.98086154113,0.0344720267732,0.0213707459502,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  10:00:00,2.47080690299,0.344720267732,0.201067866849,0.0,0.2750026812,1.6500160872,0.453081399559,0.0,0.453081399559
 08/13  11:00:00,2.21422761267,0.189596147252,0.0996126970131,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  12:00:00,2.72984855879,0.517864465886,0.286965324503,0.0,0.2750026812,1.6500160872,0.453087643045,0.0,0.453087643045
 08/13  13:00:00,3.16898388714,0.788830439741,0.455134678999,0.0,0.2750026812,1.6500160872,0.453083322209,0.0,0.453083322209
 08/13  14:00:00,3.34664275101,0.872998936063,0.548625046548,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  15:00:00,3.37522907348,0.864586188161,0.585624116917,0.0,0.2750026812,1.6500160872,0.453081010468,0.0,0.453081010468
 08/13  16:00:00,3.36961178372,0.829823550454,0.61476946486,0.0,0.2750026812,1.6500160872,0.453083601625,0.0,0.453083601625
 08/13  17:00:00,3.1921754284,0.753126634928,0.514030025068,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  18:00:00,2.60279077183,0.41151946784,0.266252535585,0.0,0.2750026812,1.6500160872,0.453086921246,0.0,0.453086921246
 08/13  19:00:00,2.61448475017,0.203623984943,0.102008663493,0.0,0.2750026812,1.6500160872,0.45308417038,0.0,0.45308417038
 08/13  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308829243,0.0,0.45308829243
 08/13  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086117001,0.0,0.453086117001
 08/13  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081850995,0.0,0.453081850995
 08/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066502438,0.0,0.453066502438
 08/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085109273,0.0,0.453085109273
 08/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075441659,0.0,0.453075441659
 08/14  06:00:00,7.89031799231,2.21692035961,2.53953748737,0.0,0.5500053624,2.2000214496,0.45308731861,0.0,0.45308731861
 08/14  07:00:00,8.19624038396,2.21692035961,2.12928248755,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/14  08:00:00,15.6118424389,2.21692035961,3.49482555604,0.0,4.9500482616,4.9500482616,0.453116348515,0.0,0.453116348515
 08/14  09:00:00,16.1348743899,2.21692035961,4.01785750705,0.0,4.9500482616,4.9500482616,0.453127237431,0.0,0.453127237431
 08/14  10:00:00,16.745987988,2.21692035961,4.62897110518,0.0,4.9500482616,4.9500482616,0.453133752416,0.0,0.453133752416
 08/14  11:00:00,17.1975233533,2.21692035961,5.08050647044,0.0,4.9500482616,4.9500482616,0.453144013011,0.0,0.453144013011
 08/14  12:00:00,16.5225507324,2.21692035961,4.95553921202,0.0,4.9500482616,4.4000428992,0.453135133508,0.0,0.453135133508
 08/14  13:00:00,17.3274982789,2.21692035961,5.21048139609,0.0,4.9500482616,4.9500482616,0.453146263019,0.0,0.453146263019
 08/14  14:00:00,17.1017683717,2.21692035961,4.9847514889,0.0,4.9500482616,4.9500482616,0.453104374156,0.0,0.453104374156
 08/14  15:00:00,16.9630179891,2.21692035961,4.84600110628,0.0,4.9500482616,4.9500482616,0.453106255537,0.0,0.453106255537
 08/14  16:00:00,16.8073114579,2.21692035961,4.69029457513,0.0,4.9500482616,4.9500482616,0.453126756571,0.0,0.453126756571
 08/14  17:00:00,11.3559519637,2.21692035961,3.63897798008,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/14  18:00:00,9.02030786389,2.21692035961,2.95334996748,0.0,1.6500160872,2.2000214496,0.453109370611,0.0,0.453109370611
 08/14  19:00:00,8.91827144998,2.21692035961,2.46748022023,0.0,1.6500160872,2.2000214496,0.453099001319,0.0,0.453099001319
 08/14  20:00:00,9.93957177454,2.21692035961,2.11961924052,0.0,1.1000107248,2.2000214496,0.453088429348,0.0,0.453088429348
 08/14  21:00:00,9.83746211022,2.21692035961,2.01750957621,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077802008,0.0,0.453077802008
 08/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060344557,0.0,0.453060344557
 08/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078994637,0.0,0.453078994637
 08/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063341046,0.0,0.453063341046
 08/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081976646,0.0,0.453081976646
 08/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/15  06:00:00,7.9144089867,2.21692035961,2.56362848175,0.0,0.5500053624,2.2000214496,0.453078437254,0.0,0.453078437254
 08/15  07:00:00,8.18327040661,2.21692035961,2.1163125102,0.0,1.6500160872,2.2000214496,0.453098035859,0.0,0.453098035859
 08/15  08:00:00,15.6130339878,2.21692035961,3.49601710497,0.0,4.9500482616,4.9500482616,0.453127742907,0.0,0.453127742907
 08/15  09:00:00,15.9180470566,2.21692035961,3.80103017379,0.0,4.9500482616,4.9500482616,0.453120180872,0.0,0.453120180872
 08/15  10:00:00,16.0551880036,2.21692035961,3.93817112081,0.0,4.9500482616,4.9500482616,0.45311487794,0.0,0.45311487794
 08/15  11:00:00,16.2059180221,2.21692035961,4.08890113929,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/15  12:00:00,15.4608398366,2.21692035961,3.89382831623,0.0,4.9500482616,4.4000428992,0.886253156134,0.0,0.886253156134
 08/15  13:00:00,16.2875908042,2.21692035961,4.17057392139,0.0,4.9500482616,4.9500482616,0.453114781433,0.0,0.453114781433
 08/15  14:00:00,16.1969359769,2.21692035961,4.07991909409,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/15  15:00:00,16.0809762607,2.21692035961,3.96395937786,0.0,4.9500482616,4.9500482616,0.453104536879,0.0,0.453104536879
 08/15  16:00:00,15.9663400905,2.21692035961,3.84932320771,0.0,4.9500482616,4.9500482616,0.453121245178,0.0,0.453121245178
 08/15  17:00:00,10.5510209299,2.21692035961,2.83404694629,0.0,2.750026812,2.750026812,0.453077466669,0.0,0.453077466669
 08/15  18:00:00,8.32927549502,2.21692035961,2.26231759861,0.0,1.6500160872,2.2000214496,0.453087211034,0.0,0.453087211034
 08/15  19:00:00,8.39483371303,2.21692035961,1.94404248328,0.0,1.6500160872,2.2000214496,0.453093799842,0.0,0.453093799842
 08/15  20:00:00,9.48064048027,2.21692035961,1.66068794626,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/15  21:00:00,9.37792548745,2.21692035961,1.55797295344,0.0,1.1000107248,2.2000214496,0.45308762417,0.0,0.45308762417
 08/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073535186,0.0,0.453073535186
 08/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057859909,0.0,0.453057859909
 08/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076540417,0.0,0.453076540417
 08/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060886782,0.0,0.453060886782
 08/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084030965,0.0,0.453084030965
 08/16  06:00:00,7.52165736746,2.21692035961,2.17087686252,0.0,0.5500053624,2.2000214496,0.45307743267,0.0,0.45307743267
 08/16  07:00:00,7.8336423457,2.21692035961,1.76668444929,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/16  08:00:00,15.1378844546,2.21692035961,3.02086757177,0.0,4.9500482616,4.9500482616,0.453090356237,0.0,0.453090356237
 08/16  09:00:00,15.4186089314,2.21692035961,3.30159204861,0.0,4.9500482616,4.9500482616,0.453108463897,0.0,0.453108463897
 08/16  10:00:00,15.7383553025,2.21692035961,3.6213384197,0.0,4.9500482616,4.9500482616,0.453128490669,0.0,0.453128490669
 08/16  11:00:00,16.0076339993,2.21692035961,3.8906171165,0.0,4.9500482616,4.9500482616,0.453112037475,0.0,0.453112037475
 08/16  12:00:00,15.6016936451,2.21692035961,4.03468212471,0.0,4.9500482616,4.4000428992,0.453160284772,0.0,0.453160284772
 08/16  13:00:00,16.919801547,2.21692035961,4.80278466417,0.0,4.9500482616,4.9500482616,0.453147429423,0.0,0.453147429423
 08/16  14:00:00,17.1352270102,2.21692035961,5.01821012741,0.0,4.9500482616,4.9500482616,0.453102930419,0.0,0.453102930419
 08/16  15:00:00,17.3615629309,2.21692035961,5.24454604804,0.0,4.9500482616,4.9500482616,0.453105105126,0.0,0.453105105126
 08/16  16:00:00,17.4132227297,2.21692035961,5.29620584692,0.0,4.9500482616,4.9500482616,0.453138365929,0.0,0.453138365929
 08/16  17:00:00,11.8627825819,2.21692035961,4.1458085983,0.0,2.750026812,2.750026812,0.45311306993,0.0,0.45311306993
 08/16  18:00:00,9.28761159994,2.21692035961,3.22065370352,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/16  19:00:00,9.57129189056,2.21692035961,2.73666732748,0.0,1.6500160872,2.2000214496,0.453094091157,0.0,0.453094091157
 08/16  20:00:00,10.3106628221,2.21692035961,2.49071028804,0.0,1.1000107248,2.2000214496,0.453094623464,0.0,0.453094623464
 08/16  21:00:00,10.2511763499,2.21692035961,2.43122381587,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092112352,0.0,0.453092112352
 08/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071560787,0.0,0.453071560787
 08/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055890828,0.0,0.453055890828
 08/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074599962,0.0,0.453074599962
 08/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058950362,0.0,0.453058950362
 08/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087631009,0.0,0.453087631009
 08/17  06:00:00,8.34774412798,2.21692035961,2.99696362303,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/17  07:00:00,8.59767132168,2.21692035961,2.53071342527,0.0,1.6500160872,2.2000214496,0.453103178067,0.0,0.453103178067
 08/17  08:00:00,16.0437625995,2.21692035961,3.92674571664,0.0,4.9500482616,4.9500482616,0.453126026451,0.0,0.453126026451
 08/17  09:00:00,16.3683121005,2.21692035961,4.25129521764,0.0,4.9500482616,4.9500482616,0.453116015567,0.0,0.453116015567
 08/17  10:00:00,16.6607800802,2.21692035961,4.54376319743,0.0,4.9500482616,4.9500482616,0.453120465037,0.0,0.453120465037
 08/17  11:00:00,16.8867494381,2.21692035961,4.76973255526,0.0,4.9500482616,4.9500482616,0.453133081163,0.0,0.453133081163
 08/17  12:00:00,15.9913495312,2.21692035961,4.42433801077,0.0,4.9500482616,4.4000428992,0.45315795185,0.0,0.45315795185
 08/17  13:00:00,17.091848267,2.21692035961,4.97483138421,0.0,4.9500482616,4.9500482616,0.453150722061,0.0,0.453150722061
 08/17  14:00:00,17.2929312251,2.21692035961,5.17591434226,0.0,4.9500482616,4.9500482616,0.453104818948,0.0,0.453104818948
 08/17  15:00:00,17.2800423729,2.21692035961,5.1630254901,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/17  16:00:00,17.1543835794,2.21692035961,5.03736669659,0.0,4.9500482616,4.9500482616,0.453110937387,0.0,0.453110937387
 08/17  17:00:00,11.443977405,2.21692035961,3.72700342141,0.0,2.750026812,2.750026812,0.45311589145,0.0,0.45311589145
 08/17  18:00:00,9.15274138734,2.21692035961,3.08578349093,0.0,1.6500160872,2.2000214496,0.45310898848,0.0,0.45310898848
 08/17  19:00:00,9.65554734023,2.21692035961,2.82092277715,0.0,1.6500160872,2.2000214496,0.453068060487,0.0,0.453068060487
 08/17  20:00:00,10.3795803159,2.21692035961,2.5596277819,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/17  21:00:00,10.2309237132,2.21692035961,2.41097117918,0.0,1.1000107248,2.2000214496,0.453066907879,0.0,0.453066907879
 08/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086271805,0.0,0.453086271805
 08/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070659831,0.0,0.453070659831
 08/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055005753,0.0,0.453055005753
 08/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073734396,0.0,0.453073734396
 08/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058094713,0.0,0.453058094713
 08/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/18  06:00:00,7.36104211042,2.21692035961,2.01026160547,0.0,0.5500053624,2.2000214496,0.453054234075,0.0,0.453054234075
 08/18  07:00:00,7.88809394805,2.21692035961,1.82113605163,0.0,1.6500160872,2.2000214496,0.453087471433,0.0,0.453087471433
 08/18  08:00:00,15.4352318607,2.21692035961,3.3182149779,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/18  09:00:00,15.9430268831,2.21692035961,3.82601000024,0.0,4.9500482616,4.9500482616,0.45303701674,0.0,0.45303701674
 08/18  10:00:00,16.26977471,2.21692035961,4.15275782715,0.0,4.9500482616,4.9500482616,0.453127056865,0.0,0.453127056865
 08/18  11:00:00,16.6107040152,2.21692035961,4.49368713241,0.0,4.9500482616,4.9500482616,0.453141514882,0.0,0.453141514882
 08/18  12:00:00,15.7874663661,2.21692035961,4.22045484565,0.0,4.9500482616,4.4000428992,0.45311256506,0.0,0.45311256506
 08/18  13:00:00,16.6216119091,2.21692035961,4.50459502626,0.0,4.9500482616,4.9500482616,0.453126607649,0.0,0.453126607649
 08/18  14:00:00,16.7574746294,2.21692035961,4.64045774662,0.0,4.9500482616,4.9500482616,0.453105760645,0.0,0.453105760645
 08/18  15:00:00,16.8843317754,2.21692035961,4.76731489261,0.0,4.9500482616,4.9500482616,0.453123957344,0.0,0.453123957344
 08/18  16:00:00,16.7524526711,2.21692035961,4.63543578825,0.0,4.9500482616,4.9500482616,0.453134329913,0.0,0.453134329913
 08/18  17:00:00,11.063195867,2.21692035961,3.3462218834,0.0,2.750026812,2.750026812,0.453095653482,0.0,0.453095653482
 08/18  18:00:00,8.59622443195,2.21692035961,2.52926653554,0.0,1.6500160872,2.2000214496,0.453109031705,0.0,0.453109031705
 08/18  19:00:00,8.94115604488,2.21692035961,2.10653148181,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/18  20:00:00,9.56967305003,2.21692035961,1.74972051602,0.0,1.1000107248,2.2000214496,0.45310427321,0.0,0.45310427321
 08/18  21:00:00,9.42501207991,2.21692035961,1.6050595459,0.0,1.1000107248,2.2000214496,0.45306824981,0.0,0.45306824981
 08/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086105802,0.0,0.453086105802
 08/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070516414,0.0,0.453070516414
 08/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054882826,0.0,0.453054882826
 08/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073628979,0.0,0.453073628979
 08/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065313734,0.0,0.453065313734
 08/19  06:00:00,6.6158083636,2.21692035961,1.26502785866,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/19  07:00:00,5.98030866935,2.21692035961,1.01336149774,0.0,0.5500053624,2.2000214496,0.453080816384,0.0,0.453080816384
 08/19  08:00:00,7.97547860162,2.21692035961,1.35851534281,0.0,1.6500160872,2.750026812,0.453094736106,0.0,0.453094736106
 08/19  09:00:00,8.19619457276,2.21692035961,1.57923131394,0.0,1.6500160872,2.750026812,0.453107664422,0.0,0.453107664422
 08/19  10:00:00,8.33292347844,2.21692035961,1.71596021963,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/19  11:00:00,8.40511713845,2.21692035961,1.78815387964,0.0,1.6500160872,2.750026812,0.453103886372,0.0,0.453103886372
 08/19  12:00:00,6.58945899359,2.21692035961,1.62251182198,0.0,0.8250080436,1.9250187684,0.453094978843,0.0,0.453094978843
 08/19  13:00:00,6.62720707727,2.21692035961,1.66025990566,0.0,0.8250080436,1.9250187684,0.453092535311,0.0,0.453092535311
 08/19  14:00:00,6.63604664564,2.21692035961,1.66909947403,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/19  15:00:00,6.68794364931,2.21692035961,1.72099647769,0.0,0.8250080436,1.9250187684,0.453071370084,0.0,0.453071370084
 08/19  16:00:00,6.68567571685,2.21692035961,1.71872854524,0.0,0.8250080436,1.9250187684,0.453091738965,0.0,0.453091738965
 08/19  17:00:00,5.57590727506,2.21692035961,1.43396814705,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091321125,0.0,0.453091321125
 08/19  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086086333,0.0,0.453086086333
 08/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087205293,0.0,0.453087205293
 08/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056216926,0.0,0.453056216926
 08/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074952428,0.0,0.453074952428
 08/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056036229,0.0,0.453056036229
 08/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070420318,0.0,0.453070420318
 08/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052990428,0.0,0.453052990428
 08/20  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073074357,0.0,0.453073074357
 08/20  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081001943,0.0,0.453081001943
 08/20  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087189177,0.0,0.453087189177
 08/20  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089529328,0.0,0.453089529328
 08/20  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091675869,0.0,0.453091675869
 08/20  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071664287,0.0,0.453071664287
 08/20  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  16:00:00,2.3920431728,0.305435977414,0.161588426978,0.0,0.2750026812,1.6500160872,0.453070654586,0.0,0.453070654586
 08/20  17:00:00,2.345120714,0.271498646591,0.148603299003,0.0,0.2750026812,1.6500160872,0.453086033155,0.0,0.453086033155
 08/20  18:00:00,2.38902264105,0.322404642826,0.141599229817,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  19:00:00,2.77906045759,0.0678746616476,0.0185003608686,0.0,0.2750026812,1.6500160872,0.453083354489,0.0,0.453083354489
 08/20  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080164647,0.0,0.453080164647
 08/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085494658,0.0,0.453085494658
 08/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064409094,0.0,0.453064409094
 08/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081652446,0.0,0.453081652446
 08/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066093768,0.0,0.453066093768
 08/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084805981,0.0,0.453084805981
 08/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/21  06:00:00,6.05003184231,2.21692035961,0.699251337364,0.0,0.5500053624,2.2000214496,0.453081162631,0.0,0.453081162631
 08/21  07:00:00,6.4221343301,2.21692035961,0.355176433689,0.0,1.6500160872,2.2000214496,0.453101842446,0.0,0.453101842446
 08/21  08:00:00,13.9434595984,2.21692035961,1.82644271556,0.0,4.9500482616,4.9500482616,0.453124684455,0.0,0.453124684455
 08/21  09:00:00,14.9253019573,2.21692035961,2.8082850745,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/21  10:00:00,15.65860219,2.21692035961,3.54158530723,0.0,4.9500482616,4.9500482616,0.453135914851,0.0,0.453135914851
 08/21  11:00:00,16.1592955399,2.21692035961,4.04227865709,0.0,4.9500482616,4.9500482616,0.453136687952,0.0,0.453136687952
 08/21  12:00:00,15.8038461385,2.21692035961,4.23683461805,0.0,4.9500482616,4.4000428992,0.453142243261,0.0,0.453142243261
 08/21  13:00:00,17.049288845,2.21692035961,4.9322719622,0.0,4.9500482616,4.9500482616,0.453099082618,0.0,0.453099082618
 08/21  14:00:00,17.3905363226,2.21692035961,5.27351943979,0.0,4.9500482616,4.9500482616,0.453117050507,0.0,0.453117050507
 08/21  15:00:00,17.6497852009,2.21692035961,5.53276831808,0.0,4.9500482616,4.9500482616,0.453113584783,0.0,0.453113584783
 08/21  16:00:00,17.8566642562,2.21692035961,5.73964737338,0.0,4.9500482616,4.9500482616,0.453111528539,0.0,0.453111528539
 08/21  17:00:00,12.1464901468,2.21692035961,4.42951616316,0.0,2.750026812,2.750026812,0.453115977757,0.0,0.453115977757
 08/21  18:00:00,9.64413801943,2.21692035961,3.57718012301,0.0,1.6500160872,2.2000214496,0.453097086664,0.0,0.453097086664
 08/21  19:00:00,9.89220999138,2.21692035961,3.0575854283,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/21  20:00:00,10.4610443623,2.21692035961,2.64109182831,0.0,1.1000107248,2.2000214496,0.453094500443,0.0,0.453094500443
 08/21  21:00:00,10.1203508947,2.21692035961,2.30039836066,0.0,1.1000107248,2.2000214496,0.453082067663,0.0,0.453082067663
 08/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081990529,0.0,0.453081990529
 08/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066432679,0.0,0.453066432679
