Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308521156,0.0,0.45308521156
 08/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069638578,0.0,0.453069638578
 08/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060005806,0.0,0.453060005806
 08/22  06:00:00,7.24654794959,2.21692035961,1.89576744464,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/22  07:00:00,7.77487439457,2.21692035961,1.70791649816,0.0,1.6500160872,2.2000214496,0.453095140812,0.0,0.453095140812
 08/22  08:00:00,15.3200631747,2.21692035961,3.20304629193,0.0,4.9500482616,4.9500482616,0.453122578986,0.0,0.453122578986
 08/22  09:00:00,15.7206422873,2.21692035961,3.60362540444,0.0,4.9500482616,4.9500482616,0.453125344976,0.0,0.453125344976
 08/22  10:00:00,15.8539151196,2.21692035961,3.73689823676,0.0,4.9500482616,4.9500482616,0.453119382354,0.0,0.453119382354
 08/22  11:00:00,16.0220359034,2.21692035961,3.90501902059,0.0,4.9500482616,4.9500482616,0.453136114308,0.0,0.453136114308
 08/22  12:00:00,15.3736902914,2.21692035961,3.80667877095,0.0,4.9500482616,4.4000428992,0.453144131484,0.0,0.453144131484
 08/22  13:00:00,16.2547256322,2.21692035961,4.13770874936,0.0,4.9500482616,4.9500482616,0.453133548926,0.0,0.453133548926
 08/22  14:00:00,16.3554074372,2.21692035961,4.23839055444,0.0,4.9500482616,4.9500482616,0.453093612432,0.0,0.453093612432
 08/22  15:00:00,16.4022021088,2.21692035961,4.28518522594,0.0,4.9500482616,4.9500482616,0.453095012477,0.0,0.453095012477
 08/22  16:00:00,16.5196710919,2.21692035961,4.40265420908,0.0,4.9500482616,4.9500482616,0.453134941319,0.0,0.453134941319
 08/22  17:00:00,11.1325285422,2.21692035961,3.41555455861,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/22  18:00:00,8.6368836289,2.21692035961,2.56992573249,0.0,1.6500160872,2.2000214496,0.453110137623,0.0,0.453110137623
 08/22  19:00:00,8.90967861526,2.21692035961,2.07505405218,0.0,1.6500160872,2.2000214496,0.453100508483,0.0,0.453100508483
 08/22  20:00:00,9.44978439107,2.21692035961,1.62983185705,0.0,1.1000107248,2.2000214496,0.453100601786,0.0,0.453100601786
 08/22  21:00:00,9.11401832097,2.21692035961,1.29406578696,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087088068,0.0,0.453087088068
 08/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071028615,0.0,0.453071028615
 08/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071378299,0.0,0.453071378299
 08/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055821635,0.0,0.453055821635
 08/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074647439,0.0,0.453074647439
 08/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/23  06:00:00,6.1944127884,2.21692035961,0.843632283455,0.0,0.5500053624,2.2000214496,0.453083252729,0.0,0.453083252729
 08/23  07:00:00,6.5050152748,2.21692035961,0.43805737839,0.0,1.6500160872,2.2000214496,0.453106833806,0.0,0.453106833806
 08/23  08:00:00,13.7151902631,2.21692035961,1.59817338031,0.0,4.9500482616,4.9500482616,0.453126961976,0.0,0.453126961976
 08/23  09:00:00,14.242099682,2.21692035961,2.12508279917,0.0,4.9500482616,4.9500482616,0.453125253635,0.0,0.453125253635
 08/23  10:00:00,14.5806878812,2.21692035961,2.46367099838,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/23  11:00:00,14.7660827071,2.21692035961,2.64906582432,0.0,4.9500482616,4.9500482616,0.453138189925,0.0,0.453138189925
 08/23  12:00:00,14.1918397584,2.21692035961,2.62482823797,0.0,4.9500482616,4.4000428992,0.886274268216,0.0,0.886274268216
 08/23  13:00:00,15.1334573049,2.21692035961,3.01644042212,0.0,4.9500482616,4.9500482616,0.453112697652,0.0,0.453112697652
 08/23  14:00:00,15.2796430848,2.21692035961,3.16262620197,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/23  15:00:00,15.4082980715,2.21692035961,3.29128118866,0.0,4.9500482616,4.9500482616,0.453103099854,0.0,0.453103099854
 08/23  16:00:00,15.4511970188,2.21692035961,3.33418013604,0.0,4.9500482616,4.9500482616,0.453140088158,0.0,0.453140088158
 08/23  17:00:00,10.198440016,2.21692035961,2.48146603236,0.0,2.750026812,2.750026812,0.453108394423,0.0,0.453108394423
 08/23  18:00:00,7.91807722409,2.21692035961,1.85111932768,0.0,1.6500160872,2.2000214496,0.453110911439,0.0,0.453110911439
 08/23  19:00:00,8.66680325004,2.21692035961,1.44834535363,0.0,1.6500160872,2.2000214496,0.453101723258,0.0,0.453101723258
 08/23  20:00:00,8.9941783813,2.21692035961,1.17422584729,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/23  21:00:00,8.87653580357,2.21692035961,1.05658326956,0.0,1.1000107248,2.2000214496,0.453090389632,0.0,0.453090389632
 08/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074759872,0.0,0.453074759872
 08/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059214526,0.0,0.453059214526
 08/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078040307,0.0,0.453078040307
 08/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062531529,0.0,0.453062531529
 08/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085859428,0.0,0.453085859428
 08/24  06:00:00,6.41170646717,2.21692035961,1.06092596222,0.0,0.5500053624,2.2000214496,0.453079466292,0.0,0.453079466292
 08/24  07:00:00,6.89185623691,2.21692035961,0.824898340495,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/24  08:00:00,14.4846761634,2.21692035961,2.36765928056,0.0,4.9500482616,4.9500482616,0.453110130123,0.0,0.453110130123
 08/24  09:00:00,15.2930188849,2.21692035961,3.17600200211,0.0,4.9500482616,4.9500482616,0.453134317424,0.0,0.453134317424
 08/24  10:00:00,15.7050573578,2.21692035961,3.58804047499,0.0,4.9500482616,4.9500482616,0.453133562445,0.0,0.453133562445
 08/24  11:00:00,16.1320894124,2.21692035961,4.01507252961,0.0,4.9500482616,4.9500482616,0.453146762759,0.0,0.453146762759
 08/24  12:00:00,15.800423251,2.21692035961,4.23341173056,0.0,4.9500482616,4.4000428992,0.453150367334,0.0,0.453150367334
 08/24  13:00:00,16.9494621763,2.21692035961,4.83244529347,0.0,4.9500482616,4.9500482616,0.453141545678,0.0,0.453141545678
 08/24  14:00:00,17.2505356644,2.21692035961,5.13351878155,0.0,4.9500482616,4.9500482616,0.45311098908,0.0,0.45311098908
 08/24  15:00:00,17.5447034158,2.21692035961,5.42768653296,0.0,4.9500482616,4.9500482616,0.453114014922,0.0,0.453114014922
 08/24  16:00:00,17.5853101533,2.21692035961,5.46829327051,0.0,4.9500482616,4.9500482616,0.453130614022,0.0,0.453130614022
 08/24  17:00:00,11.8103294358,2.21692035961,4.09335545216,0.0,2.750026812,2.750026812,0.453108386954,0.0,0.453108386954
 08/24  18:00:00,9.24568253834,2.21692035961,3.17872464193,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/24  19:00:00,9.91275043349,2.21692035961,2.69429253708,0.0,1.6500160872,2.2000214496,0.453012900592,0.0,0.453012900592
 08/24  20:00:00,10.0226512412,2.21692035961,2.20269870722,0.0,1.1000107248,2.2000214496,0.453085425709,0.0,0.453085425709
 08/24  21:00:00,9.59212301986,2.21692035961,1.77217048585,0.0,1.1000107248,2.2000214496,0.45308543132,0.0,0.45308543132
 08/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082775223,0.0,0.453082775223
 08/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306728796,0.0,0.45306728796
 08/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086096428,0.0,0.453086096428
 08/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070646237,0.0,0.453070646237
 08/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063817677,0.0,0.453063817677
 08/25  06:00:00,6.81045023578,2.21692035961,1.0758363975,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/25  07:00:00,6.77995332765,2.21692035961,0.712995431236,0.0,1.6500160872,2.2000214496,0.453095973163,0.0,0.453095973163
 08/25  08:00:00,13.8528011427,2.21692035961,1.73578425986,0.0,4.9500482616,4.9500482616,0.453127884041,0.0,0.453127884041
 08/25  09:00:00,14.2802246281,2.21692035961,2.16320774524,0.0,4.9500482616,4.9500482616,0.453132566612,0.0,0.453132566612
 08/25  10:00:00,14.4911843854,2.21692035961,2.37416750261,0.0,4.9500482616,4.9500482616,0.453127681465,0.0,0.453127681465
 08/25  11:00:00,14.597940954,2.21692035961,2.48092407119,0.0,4.9500482616,4.9500482616,0.453131585745,0.0,0.453131585745
 08/25  12:00:00,13.9833795598,2.21692035961,2.41636803939,0.0,4.9500482616,4.4000428992,0.453155868684,0.0,0.453155868684
 08/25  13:00:00,14.8975633825,2.21692035961,2.78054649965,0.0,4.9500482616,4.9500482616,0.45312425629,0.0,0.45312425629
 08/25  14:00:00,15.0766039311,2.21692035961,2.95958704832,0.0,4.9500482616,4.9500482616,0.453124255023,0.0,0.453124255023
 08/25  15:00:00,15.3185091016,2.21692035961,3.20149221877,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/25  16:00:00,15.3632054141,2.21692035961,3.24618853129,0.0,4.9500482616,4.9500482616,0.453130594607,0.0,0.453130594607
 08/25  17:00:00,10.1467044445,2.21692035961,2.42973046091,0.0,2.750026812,2.750026812,0.453114101342,0.0,0.453114101342
 08/25  18:00:00,7.83576283189,2.21692035961,1.76880493548,0.0,1.6500160872,2.2000214496,0.453106134602,0.0,0.453106134602
 08/25  19:00:00,8.57555315394,2.21692035961,1.35709525753,0.0,1.6500160872,2.2000214496,0.45309510405,0.0,0.45309510405
 08/25  20:00:00,8.87177370913,2.21692035961,1.05182117511,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/25  21:00:00,8.67876389943,2.21692035961,0.85881136542,0.0,1.1000107248,2.2000214496,0.453092996605,0.0,0.453092996605
 08/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075498174,0.0,0.453075498174
 08/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077209232,0.0,0.453077209232
 08/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077501674,0.0,0.453077501674
 08/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062042576,0.0,0.453062042576
 08/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080911712,0.0,0.453080911712
 08/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  06:00:00,6.39864129153,2.21692035961,0.664027453256,0.0,0.5500053624,2.2000214496,0.45307743412,0.0,0.45307743412
 08/26  07:00:00,5.31011109537,2.21692035961,0.343163923753,0.0,0.5500053624,2.2000214496,0.453094722969,0.0,0.453094722969
 08/26  08:00:00,7.56500653378,2.21692035961,0.948043274969,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/26  09:00:00,7.87047181599,2.21692035961,1.25350855718,0.0,1.6500160872,2.750026812,0.453107607849,0.0,0.453107607849
 08/26  10:00:00,8.0778873333,2.21692035961,1.46092407448,0.0,1.6500160872,2.750026812,0.453104642052,0.0,0.453104642052
 08/26  11:00:00,8.24836151984,2.21692035961,1.63139826103,0.0,1.6500160872,2.750026812,0.453110987354,0.0,0.453110987354
 08/26  12:00:00,6.57950327256,2.21692035961,1.61255610094,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/26  13:00:00,6.65711705943,2.21692035961,1.69016988782,0.0,0.8250080436,1.9250187684,0.453095331927,0.0,0.453095331927
 08/26  14:00:00,6.61839829652,2.21692035961,1.65145112491,0.0,0.8250080436,1.9250187684,0.453098128054,0.0,0.453098128054
 08/26  15:00:00,6.6505538416,2.21692035961,1.68360666998,0.0,0.8250080436,1.9250187684,0.453061417492,0.0,0.453061417492
 08/26  16:00:00,6.56226276583,2.21692035961,1.59531559421,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/26  17:00:00,5.44285917844,2.21692035961,1.30092005043,0.0,0.2750026812,1.6500160872,0.45308187782,0.0,0.45308187782
 08/26  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086088411,0.0,0.453086088411
 08/26  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308993316,0.0,0.45308993316
 08/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085465307,0.0,0.453085465307
 08/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068262791,0.0,0.453068262791
 08/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305207518,0.0,0.45305207518
 08/27  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066223475,0.0,0.453066223475
 08/27  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080699492,0.0,0.453080699492
 08/27  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071413203,0.0,0.453071413203
 08/27  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085388339,0.0,0.453085388339
 08/27  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083526492,0.0,0.453083526492
 08/27  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081045351,0.0,0.453081045351
 08/27  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081477133,0.0,0.453081477133
 08/27  13:00:00,2.22068123294,0.180365399005,0.115297065533,0.0,0.2750026812,1.6500160872,0.453084852772,0.0,0.453084852772
 08/27  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  15:00:00,2.10650885979,0.113124436079,0.0683656553113,0.0,0.2750026812,1.6500160872,0.453085377161,0.0,0.453085377161
 08/27  16:00:00,2.32184836069,0.248873759375,0.147955832913,0.0,0.2750026812,1.6500160872,0.453077440611,0.0,0.453077440611
 08/27  17:00:00,2.40883438757,0.305435977414,0.178379641748,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  18:00:00,2.0218664051,0.0678746616476,0.0289729750465,0.0,0.2750026812,1.6500160872,0.453080790572,0.0,0.453080790572
 08/27  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084130727,0.0,0.453084130727
 08/27  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082860297,0.0,0.453082860297
 08/27  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306259147,0.0,0.45306259147
 08/27  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077086439,0.0,0.453077086439
 08/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306241531,0.0,0.45306241531
 08/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081347719,0.0,0.453081347719
 08/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307337735,0.0,0.45307337735
 08/28  06:00:00,7.53227333619,2.21692035961,1.79765949791,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/28  07:00:00,7.39437733397,2.21692035961,1.32741943756,0.0,1.6500160872,2.2000214496,0.453074549601,0.0,0.453074549601
 08/28  08:00:00,14.7042908369,2.21692035961,2.58727395413,0.0,4.9500482616,4.9500482616,0.453125662716,0.0,0.453125662716
 08/28  09:00:00,14.8936034387,2.21692035961,2.77658655591,0.0,4.9500482616,4.9500482616,0.453127764207,0.0,0.453127764207
 08/28  10:00:00,15.1667199106,2.21692035961,3.04970302777,0.0,4.9500482616,4.9500482616,0.453124484262,0.0,0.453124484262
 08/28  11:00:00,15.391592101,2.21692035961,3.27457521816,0.0,4.9500482616,4.9500482616,0.453144431497,0.0,0.453144431497
 08/28  12:00:00,15.0365720914,2.21692035961,3.46956057094,0.0,4.9500482616,4.4000428992,0.453154262371,0.0,0.453154262371
 08/28  13:00:00,16.1394228972,2.21692035961,4.0224060144,0.0,4.9500482616,4.9500482616,0.453157253486,0.0,0.453157253486
 08/28  14:00:00,16.1896517444,2.21692035961,4.07263486156,0.0,4.9500482616,4.9500482616,0.453126133298,0.0,0.453126133298
 08/28  15:00:00,16.1069451152,2.21692035961,3.98992823238,0.0,4.9500482616,4.9500482616,0.453104971877,0.0,0.453104971877
 08/28  16:00:00,15.8758185423,2.21692035961,3.75880165947,0.0,4.9500482616,4.9500482616,0.453120479972,0.0,0.453120479972
 08/28  17:00:00,10.4832889621,2.21692035961,2.76631497852,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/28  18:00:00,8.10761974657,2.21692035961,2.04066185016,0.0,1.6500160872,2.2000214496,0.453112715252,0.0,0.453112715252
 08/28  19:00:00,8.87045723613,2.21692035961,1.65199933972,0.0,1.6500160872,2.2000214496,0.453090395179,0.0,0.453090395179
 08/28  20:00:00,9.19362465251,2.21692035961,1.3736721185,0.0,1.1000107248,2.2000214496,0.453087961052,0.0,0.453087961052
 08/28  21:00:00,9.01026693118,2.21692035961,1.19031439717,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056363262,0.0,0.453056363262
 08/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075066354,0.0,0.453075066354
 08/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059672741,0.0,0.453059672741
 08/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078658883,0.0,0.453078658883
 08/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063294427,0.0,0.453063294427
 08/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/29  06:00:00,7.22577767297,2.21692035961,1.49116383469,0.0,0.5500053624,2.2000214496,0.453083749752,0.0,0.453083749752
 08/29  07:00:00,7.55667820751,2.21692035961,1.4897203111,0.0,1.6500160872,2.2000214496,0.453102437878,0.0,0.453102437878
 08/29  08:00:00,15.2607593679,2.21692035961,3.14374248506,0.0,4.9500482616,4.9500482616,0.453124179512,0.0,0.453124179512
 08/29  09:00:00,15.698060775,2.21692035961,3.58104389219,0.0,4.9500482616,4.9500482616,0.453131556219,0.0,0.453131556219
 08/29  10:00:00,16.0617811801,2.21692035961,3.94476429727,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/29  11:00:00,16.3574738512,2.21692035961,4.24045696835,0.0,4.9500482616,4.9500482616,0.453130172581,0.0,0.453130172581
 08/29  12:00:00,15.644713834,2.21692035961,4.0777023136,0.0,4.9500482616,4.4000428992,0.453156078826,0.0,0.453156078826
 08/29  13:00:00,16.7577735768,2.21692035961,4.64075669403,0.0,4.9500482616,4.9500482616,0.886267692215,0.0,0.886267692215
 08/29  14:00:00,17.0901162873,2.21692035961,4.97309940448,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/29  15:00:00,17.3438320837,2.21692035961,5.22681520092,0.0,4.9500482616,4.9500482616,0.453099407906,0.0,0.453099407906
 08/29  16:00:00,17.2529894904,2.21692035961,5.1359726076,0.0,4.9500482616,4.9500482616,0.453118437445,0.0,0.453118437445
 08/29  17:00:00,11.7933121533,2.21692035961,4.07633816973,0.0,2.750026812,2.750026812,0.453110439705,0.0,0.453110439705
 08/29  18:00:00,9.51540099646,2.21692035961,3.44844310005,0.0,1.6500160872,2.2000214496,0.453109734252,0.0,0.453109734252
 08/29  19:00:00,10.0594967156,2.21692035961,2.8410388192,0.0,1.6500160872,2.2000214496,0.45310103975,0.0,0.45310103975
 08/29  20:00:00,10.157644842,2.21692035961,2.33769230803,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/29  21:00:00,10.0897148867,2.21692035961,2.26976235268,0.0,1.1000107248,2.2000214496,0.453090123101,0.0,0.453090123101
 08/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074682317,0.0,0.453074682317
 08/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059300457,0.0,0.453059300457
 08/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078321232,0.0,0.453078321232
 08/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062988822,0.0,0.453062988822
 08/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308655339,0.0,0.45308655339
 08/30  06:00:00,8.58742851746,2.21692035961,2.85281467918,0.0,0.5500053624,2.2000214496,0.453080418181,0.0,0.453080418181
 08/30  07:00:00,8.41768453637,2.21692035961,2.35072663996,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/30  08:00:00,16.0172293402,2.21692035961,3.90021245739,0.0,4.9500482616,4.9500482616,0.453111925098,0.0,0.453111925098
 08/30  09:00:00,16.7344755639,2.21692035961,4.61745868109,0.0,4.9500482616,4.9500482616,0.453129294715,0.0,0.453129294715
 08/30  10:00:00,17.1307510237,2.21692035961,5.01373414093,0.0,4.9500482616,4.9500482616,0.453127052558,0.0,0.453127052558
 08/30  11:00:00,17.3203904387,2.21692035961,5.20337355585,0.0,4.9500482616,4.9500482616,0.453137799675,0.0,0.453137799675
 08/30  12:00:00,16.7260342671,2.21692035961,5.15902274673,0.0,4.9500482616,4.4000428992,0.453157002312,0.0,0.453157002312
 08/30  13:00:00,17.7973048439,2.21692035961,5.68028796112,0.0,4.9500482616,4.9500482616,0.453149349007,0.0,0.453149349007
 08/30  14:00:00,17.3554763362,2.21692035961,5.23845945337,0.0,4.9500482616,4.9500482616,0.453119612698,0.0,0.453119612698
 08/30  15:00:00,17.093963791,2.21692035961,4.97694690822,0.0,4.9500482616,4.9500482616,0.453123782201,0.0,0.453123782201
 08/30  16:00:00,16.3454106599,2.21692035961,4.22839377712,0.0,4.9500482616,4.9500482616,0.45313257873,0.0,0.45313257873
 08/30  17:00:00,10.5076463149,2.21692035961,2.79067233131,0.0,2.750026812,2.750026812,0.453112516664,0.0,0.453112516664
 08/30  18:00:00,8.31470218467,2.21692035961,2.24774428826,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/30  19:00:00,9.56715665641,2.21692035961,1.96486542667,0.0,1.6500160872,2.2000214496,0.453102395427,0.0,0.453102395427
 08/30  20:00:00,9.59762667504,2.21692035961,1.77767414103,0.0,1.1000107248,2.2000214496,0.453097948209,0.0,0.453097948209
 08/30  21:00:00,9.53365335177,2.21692035961,1.71370081776,0.0,1.1000107248,2.2000214496,0.453078500727,0.0,0.453078500727
 08/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060998904,0.0,0.453060998904
 08/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308002007,0.0,0.45308002007
 08/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064733215,0.0,0.453064733215
 08/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308376311,0.0,0.45308376311
 08/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077294355,0.0,0.453077294355
 08/31  06:00:00,7.06212968553,2.21692035961,1.32751584725,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/31  07:00:00,6.84435061484,2.21692035961,0.777392718427,0.0,1.6500160872,2.2000214496,0.453088348265,0.0,0.453088348265
 08/31  08:00:00,13.9921033977,2.21692035961,1.87508651485,0.0,4.9500482616,4.9500482616,0.453130958605,0.0,0.453130958605
 08/31  09:00:00,14.2934255538,2.21692035961,2.176408671,0.0,4.9500482616,4.9500482616,0.453128576992,0.0,0.453128576992
 08/31  10:00:00,14.4200181867,2.21692035961,2.30300130392,0.0,4.9500482616,4.9500482616,0.453136818931,0.0,0.453136818931
 08/31  11:00:00,14.5272250551,2.21692035961,2.41020817226,0.0,4.9500482616,4.9500482616,0.453132134951,0.0,0.453132134951
 08/31  12:00:00,13.893401619,2.21692035961,2.32639009862,0.0,4.9500482616,4.4000428992,0.453156433012,0.0,0.453156433012
 08/31  13:00:00,14.8427179098,2.21692035961,2.72570102699,0.0,4.9500482616,4.9500482616,0.453146029519,0.0,0.453146029519
 08/31  14:00:00,14.8698012441,2.21692035961,2.75278436126,0.0,4.9500482616,4.9500482616,0.453097990099,0.0,0.453097990099
 08/31  15:00:00,14.8999976657,2.21692035961,2.78298078288,0.0,4.9500482616,4.9500482616,0.453125923089,0.0,0.453125923089
 08/31  16:00:00,14.9507885844,2.21692035961,2.8337717016,0.0,4.9500482616,4.9500482616,0.453134151174,0.0,0.453134151174
 08/31  17:00:00,9.71890944036,2.21692035961,2.00193545675,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/31  18:00:00,7.47015026255,2.21692035961,1.40319236614,0.0,1.6500160872,2.2000214496,0.453099603921,0.0,0.453099603921
 08/31  19:00:00,8.64977143488,2.21692035961,1.04748020513,0.0,1.6500160872,2.2000214496,0.45309076496,0.0,0.45309076496
 08/31  20:00:00,8.60623464344,2.21692035961,0.786282109429,0.0,1.1000107248,2.2000214496,0.453102987176,0.0,0.453102987176
 08/31  21:00:00,8.57046244748,2.21692035961,0.750509913464,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530655305,0.0,0.4530655305
 08/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084492425,0.0,0.453084492425
 09/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069243078,0.0,0.453069243078
 09/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053950134,0.0,0.453053950134
 09/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073092984,0.0,0.453073092984
 09/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/01  06:00:00,7.34223617929,2.21692035961,1.60762234102,0.0,0.5500053624,2.2000214496,0.453069099442,0.0,0.453069099442
 09/01  07:00:00,7.36943437022,2.21692035961,1.3024764738,0.0,1.6500160872,2.2000214496,0.453098412587,0.0,0.453098412587
 09/01  08:00:00,14.9083663313,2.21692035961,2.79134944847,0.0,4.9500482616,4.9500482616,0.453128567413,0.0,0.453128567413
 09/01  09:00:00,15.2515722118,2.21692035961,3.13455532899,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/01  10:00:00,15.3606306163,2.21692035961,3.24361373345,0.0,4.9500482616,4.9500482616,0.453133377375,0.0,0.453133377375
 09/01  11:00:00,15.4956794482,2.21692035961,3.37866256535,0.0,4.9500482616,4.9500482616,0.453128361577,0.0,0.453128361577
 09/01  12:00:00,14.7180705193,2.21692035961,3.15105899887,0.0,4.9500482616,4.4000428992,0.45315548851,0.0,0.45315548851
 09/01  13:00:00,15.5763810191,2.21692035961,3.45936413634,0.0,4.9500482616,4.9500482616,0.453134905053,0.0,0.453134905053
 09/01  14:00:00,15.6007617995,2.21692035961,3.4837449167,0.0,4.9500482616,4.9500482616,0.453131243857,0.0,0.453131243857
 09/01  15:00:00,15.6749313801,2.21692035961,3.55791449733,0.0,4.9500482616,4.9500482616,0.453020753046,0.0,0.453020753046
 09/01  16:00:00,15.6761751759,2.21692035961,3.55915829305,0.0,4.9500482616,4.9500482616,0.453098070944,0.0,0.453098070944
 09/01  17:00:00,10.2619072029,2.21692035961,2.54493321928,0.0,2.750026812,2.750026812,0.453101612106,0.0,0.453101612106
 09/01  18:00:00,7.85684766968,2.21692035961,1.78988977327,0.0,1.6500160872,2.2000214496,0.453101496376,0.0,0.453101496376
 09/01  19:00:00,8.89735999672,2.21692035961,1.29506876698,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/01  20:00:00,8.72642189331,2.21692035961,0.906469359298,0.0,1.1000107248,2.2000214496,0.453096578041,0.0,0.453096578041
 09/01  21:00:00,8.55869607497,2.21692035961,0.738743540953,0.0,1.1000107248,2.2000214496,0.45309024657,0.0,0.45309024657
 09/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305719092,0.0,0.45305719092
 09/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307631095,0.0,0.45307631095
 09/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061079411,0.0,0.453061079411
 09/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080217176,0.0,0.453080217176
 09/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069533366,0.0,0.453069533366
 09/02  06:00:00,6.08712042819,2.21692035961,0.352506589908,0.0,0.5500053624,2.2000214496,0.453063564889,0.0,0.453063564889
 09/02  07:00:00,5.044002135,2.21692035961,0.0770549633905,0.0,0.5500053624,2.2000214496,0.0566620396974,0.0366620396974,0.02
 09/02  08:00:00,7.0319003573,2.21692035961,0.414937098485,0.0,1.6500160872,2.750026812,0.453101312072,0.0,0.453101312072
 09/02  09:00:00,7.36170563743,2.21692035961,0.744742378614,0.0,1.6500160872,2.750026812,0.453107943128,0.0,0.453107943128
 09/02  10:00:00,7.49143415846,2.21692035961,0.874470899647,0.0,1.6500160872,2.750026812,0.453103560162,0.0,0.453103560162
 09/02  11:00:00,7.55114630001,2.21692035961,0.934183041203,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/02  12:00:00,5.79610242142,2.21692035961,0.82915524981,0.0,0.8250080436,1.9250187684,0.453109585964,0.0,0.453109585964
 09/02  13:00:00,5.83290345946,2.21692035961,0.86595628785,0.0,0.8250080436,1.9250187684,0.453094494146,0.0,0.453094494146
 09/02  14:00:00,5.80110662902,2.21692035961,0.834159457413,0.0,0.8250080436,1.9250187684,0.453080844479,0.0,0.453080844479
 09/02  15:00:00,5.84265234834,2.21692035961,0.875705176726,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/02  16:00:00,5.91768305978,2.21692035961,0.950735888173,0.0,0.8250080436,1.9250187684,0.453099912098,0.0,0.453099912098
 09/02  17:00:00,4.99856345963,2.21692035961,0.856624331621,0.0,0.2750026812,1.6500160872,0.453088525625,0.0,0.453088525625
 09/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090171738,0.0,0.453090171738
 09/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082119408,0.0,0.453082119408
 09/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307472152,0.0,0.45307472152
 09/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059373429,0.0,0.453059373429
 09/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307604051,0.0,0.45307604051
 09/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305687732,0.0,0.45305687732
 09/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071623326,0.0,0.453071623326
 09/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060712954,0.0,0.453060712954
 09/03  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076958873,0.0,0.453076958873
 09/03  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085471847,0.0,0.453085471847
 09/03  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085745489,0.0,0.453085745489
 09/03  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087146313,0.0,0.453087146313
 09/03  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306003099,0.0,0.45306003099
 09/03  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076477291,0.0,0.453076477291
 09/03  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081841349,0.0,0.453081841349
 09/03  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308262798,0.0,0.45308262798
 09/03  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071167066,0.0,0.453071167066
 09/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076990407,0.0,0.453076990407
 09/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056506931,0.0,0.453056506931
 09/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071267717,0.0,0.453071267717
 09/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052118032,0.0,0.453052118032
 09/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066928757,0.0,0.453066928757
 09/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057909972,0.0,0.453057909972
 09/04  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083933542,0.0,0.453083933542
 09/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080686274,0.0,0.453080686274
 09/04  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079433231,0.0,0.453079433231
 09/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305566089,0.0,0.45305566089
 09/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091267071,0.0,0.453091267071
 09/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073548239,0.0,0.453073548239
 09/04  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071296539,0.0,0.453071296539
 09/04  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086418422,0.0,0.453086418422
 09/04  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308419605,0.0,0.45308419605
 09/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072360729,0.0,0.453072360729
 09/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052373448,0.0,0.453052373448
 09/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085671454,0.0,0.453085671454
 09/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052770631,0.0,0.453052770631
 09/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072104261,0.0,0.453072104261
 09/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064482545,0.0,0.453064482545
 09/05  06:00:00,6.76200253007,2.21692035961,0.643555358455,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/05  07:00:00,6.26711098511,2.21692035961,0.200153088699,0.0,1.6500160872,2.2000214496,0.453089460419,0.0,0.453089460419
 09/05  08:00:00,13.6531745421,2.21692035961,1.53615765931,0.0,4.9500482616,4.9500482616,0.453126318042,0.0,0.453126318042
 09/05  09:00:00,14.1674502073,2.21692035961,2.05043332446,0.0,4.9500482616,4.9500482616,0.453134920857,0.0,0.453134920857
 09/05  10:00:00,14.4600651499,2.21692035961,2.34304826712,0.0,4.9500482616,4.9500482616,0.453130108615,0.0,0.453130108615
 09/05  11:00:00,14.6080556127,2.21692035961,2.49103872988,0.0,4.9500482616,4.9500482616,0.45314275749,0.0,0.45314275749
 09/05  12:00:00,13.9734235124,2.21692035961,2.40641199196,0.0,4.9500482616,4.4000428992,0.453105151888,0.0,0.453105151888
 09/05  13:00:00,14.8983813459,2.21692035961,2.78136446305,0.0,4.9500482616,4.9500482616,0.453140533141,0.0,0.453140533141
 09/05  14:00:00,14.9592557413,2.21692035961,2.84223885853,0.0,4.9500482616,4.9500482616,0.453107646699,0.0,0.453107646699
 09/05  15:00:00,15.0684849388,2.21692035961,2.95146805595,0.0,4.9500482616,4.9500482616,0.453085849089,0.0,0.453085849089
 09/05  16:00:00,15.1780663969,2.21692035961,3.06104951412,0.0,4.9500482616,4.9500482616,0.453129214443,0.0,0.453129214443
 09/05  17:00:00,9.89242372642,2.21692035961,2.17544974281,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/05  18:00:00,7.59344365082,2.21692035961,1.5264857544,0.0,1.6500160872,2.2000214496,0.453105801834,0.0,0.453105801834
 09/05  19:00:00,9.05398575422,2.21692035961,1.06786119114,0.0,1.6500160872,2.2000214496,0.453097642631,0.0,0.453097642631
 09/05  20:00:00,8.52927122765,2.21692035961,0.709318693635,0.0,1.1000107248,2.2000214496,0.453099261444,0.0,0.453099261444
 09/05  21:00:00,8.34917620302,2.21692035961,0.529223669003,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086282931,0.0,0.453086282931
 09/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086570232,0.0,0.453086570232
 09/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071528351,0.0,0.453071528351
 09/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056450739,0.0,0.453056450739
 09/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075809587,0.0,0.453075809587
 09/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/06  06:00:00,6.54770359432,2.21692035961,0.429256422706,0.0,0.5500053624,2.2000214496,0.453085248738,0.0,0.453085248738
 09/06  07:00:00,6.26668727827,2.21692035961,0.199729381861,0.0,1.6500160872,2.2000214496,0.453096081759,0.0,0.453096081759
 09/06  08:00:00,13.7363279203,2.21692035961,1.61931103752,0.0,4.9500482616,4.9500482616,0.453123125579,0.0,0.453123125579
 09/06  09:00:00,14.4067013179,2.21692035961,2.28968443513,0.0,4.9500482616,4.9500482616,0.453124026426,0.0,0.453124026426
 09/06  10:00:00,14.8215567252,2.21692035961,2.70453984243,0.0,4.9500482616,4.9500482616,0.453135562311,0.0,0.453135562311
 09/06  11:00:00,15.0835351763,2.21692035961,2.96651829345,0.0,4.9500482616,4.9500482616,0.453137843036,0.0,0.453137843036
 09/06  12:00:00,14.4856915065,2.21692035961,2.91867998607,0.0,4.9500482616,4.4000428992,0.453155072255,0.0,0.453155072255
 09/06  13:00:00,15.3992999551,2.21692035961,3.28228307227,0.0,4.9500482616,4.9500482616,0.453135303787,0.0,0.453135303787
 09/06  14:00:00,15.5548622149,2.21692035961,3.43784533208,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/06  15:00:00,15.7195675399,2.21692035961,3.60255065708,0.0,4.9500482616,4.9500482616,0.453127543596,0.0,0.453127543596
 09/06  16:00:00,15.8029398637,2.21692035961,3.68592298093,0.0,4.9500482616,4.9500482616,0.453119804156,0.0,0.453119804156
 09/06  17:00:00,10.5826692857,2.21692035961,2.86569530211,0.0,2.750026812,2.750026812,0.453110035303,0.0,0.453110035303
 09/06  18:00:00,8.2085046621,2.21692035961,2.14154676569,0.0,1.6500160872,2.2000214496,0.453110517838,0.0,0.453110517838
 09/06  19:00:00,9.59604032317,2.21692035961,1.60991576009,0.0,1.6500160872,2.2000214496,0.453098145916,0.0,0.453098145916
 09/06  20:00:00,9.07491234903,2.21692035961,1.25495981502,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/06  21:00:00,8.85802852348,2.21692035961,1.03807598947,0.0,1.1000107248,2.2000214496,0.453088882812,0.0,0.453088882812
 09/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074191419,0.0,0.453074191419
 09/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059095521,0.0,0.453059095521
 09/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078475931,0.0,0.453078475931
 09/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063468989,0.0,0.453063468989
 09/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085039044,0.0,0.453085039044
 09/07  06:00:00,6.94030009703,2.21692035961,0.821852925413,0.0,0.5500053624,2.2000214496,0.453080928779,0.0,0.453080928779
 09/07  07:00:00,6.44488648475,2.21692035961,0.377928588341,0.0,1.6500160872,2.2000214496,0.453089997787,0.0,0.453089997787
 09/07  08:00:00,13.9018102727,2.21692035961,1.78479338989,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/07  09:00:00,14.836850298,2.21692035961,2.71983341522,0.0,4.9500482616,4.9500482616,0.453125423769,0.0,0.453125423769
 09/07  10:00:00,15.9626839156,2.21692035961,3.8456670328,0.0,4.9500482616,4.9500482616,0.453128365634,0.0,0.453128365634
 09/07  11:00:00,16.9325038924,2.21692035961,4.81548700958,0.0,4.9500482616,4.9500482616,0.45314666124,0.0,0.45314666124
 09/07  12:00:00,16.6670158391,2.21692035961,5.10000431865,0.0,4.9500482616,4.4000428992,0.453143199288,0.0,0.453143199288
 09/07  13:00:00,17.872222907,2.21692035961,5.75520602415,0.0,4.9500482616,4.9500482616,0.453140584276,0.0,0.453140584276
 09/07  14:00:00,17.9933468089,2.21692035961,5.87632992608,0.0,4.9500482616,4.9500482616,0.453123291002,0.0,0.453123291002
 09/07  15:00:00,18.0171551467,2.21692035961,5.90013826393,0.0,4.9500482616,4.9500482616,0.453126853161,0.0,0.453126853161
 09/07  16:00:00,17.8068454314,2.21692035961,5.68982854856,0.0,4.9500482616,4.9500482616,0.453143127161,0.0,0.453143127161
 09/07  17:00:00,12.025934161,2.21692035961,4.30896017737,0.0,2.750026812,2.750026812,0.453112436594,0.0,0.453112436594
 09/07  18:00:00,9.19080791023,2.21692035961,3.12385001382,0.0,1.6500160872,2.2000214496,0.453110501327,0.0,0.453110501327
 09/07  19:00:00,10.1274575547,2.21692035961,2.14133299159,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/07  20:00:00,9.30288845816,2.21692035961,1.48293592415,0.0,1.1000107248,2.2000214496,0.453094744241,0.0,0.453094744241
 09/07  21:00:00,9.00958708394,2.21692035961,1.18963454992,0.0,1.1000107248,2.2000214496,0.453083491796,0.0,0.453083491796
 09/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083975596,0.0,0.453083975596
 09/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068990332,0.0,0.453068990332
 09/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054001709,0.0,0.453054001709
 09/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073483128,0.0,0.453073483128
 09/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064653743,0.0,0.453064653743
 09/08  06:00:00,7.32969988395,2.21692035961,1.21125271234,0.0,0.5500053624,2.2000214496,0.453058423709,0.0,0.453058423709
 09/08  07:00:00,6.88051899762,2.21692035961,0.813561101207,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/08  08:00:00,14.5905919205,2.21692035961,2.47357503766,0.0,4.9500482616,4.9500482616,0.453118731415,0.0,0.453118731415
 09/08  09:00:00,15.6319933267,2.21692035961,3.51497644385,0.0,4.9500482616,4.9500482616,0.453133088179,0.0,0.453133088179
 09/08  10:00:00,16.7416778973,2.21692035961,4.62466101447,0.0,4.9500482616,4.9500482616,0.453136046633,0.0,0.453136046633
 09/08  11:00:00,17.84835613,2.21692035961,5.73133924722,0.0,4.9500482616,4.9500482616,0.453142659533,0.0,0.453142659533
 09/08  12:00:00,18.0252844969,2.21692035961,6.45827297652,0.0,4.9500482616,4.4000428992,0.453148992896,0.0,0.453148992896
 09/08  13:00:00,19.3742573368,2.21692035961,7.25724045395,0.0,4.9500482616,4.9500482616,0.453134356083,0.0,0.453134356083
 09/08  14:00:00,19.2945601612,2.21692035961,7.1775432784,0.0,4.9500482616,4.9500482616,0.453125459531,0.0,0.453125459531
 09/08  15:00:00,19.1749631041,2.21692035961,7.05794622127,0.0,4.9500482616,4.9500482616,0.453081405996,0.0,0.453081405996
 09/08  16:00:00,18.7979298211,2.21692035961,6.68091293832,0.0,4.9500482616,4.9500482616,0.453138905754,0.0,0.453138905754
 09/08  17:00:00,12.8432885811,2.21692035961,5.12631459749,0.0,2.750026812,2.750026812,0.453109478073,0.0,0.453109478073
 09/08  18:00:00,9.88592244422,2.21692035961,3.81896454781,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/08  19:00:00,10.7241814079,2.21692035961,2.73805684483,0.0,1.6500160872,2.2000214496,0.453104151608,0.0,0.453104151608
 09/08  20:00:00,9.92296896056,2.21692035961,2.10301642654,0.0,1.1000107248,2.2000214496,0.453098072895,0.0,0.453098072895
 09/08  21:00:00,9.74551297283,2.21692035961,1.92556043882,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090653267,0.0,0.453090653267
 09/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063037205,0.0,0.453063037205
 09/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082476322,0.0,0.453082476322
 09/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067582803,0.0,0.453067582803
 09/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305263589,0.0,0.45305263589
 09/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082532377,0.0,0.453082532377
 09/09  06:00:00,7.5667837668,2.21692035961,1.44833659519,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/09  07:00:00,5.91021792206,2.21692035961,0.943270750453,0.0,0.5500053624,2.2000214496,0.453084557647,0.0,0.453084557647
 09/09  08:00:00,8.35896404359,2.21692035961,1.74200078478,0.0,1.6500160872,2.750026812,0.453101094467,0.0,0.453101094467
