Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/09  09:00:00,8.95894796387,2.21692035961,2.34198470505,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/09  10:00:00,9.19163358166,2.21692035961,2.57467032285,0.0,1.6500160872,2.750026812,0.453102487692,0.0,0.453102487692
 09/09  11:00:00,9.1062395482,2.21692035961,2.48927628938,0.0,1.6500160872,2.750026812,0.4530843141,0.0,0.4530843141
 09/09  12:00:00,7.08628249535,2.21692035961,2.11933532374,0.0,0.8250080436,1.9250187684,0.453091220407,0.0,0.453091220407
 09/09  13:00:00,7.21295615805,2.21692035961,2.24600898644,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/09  14:00:00,7.3733195489,2.21692035961,2.40637237728,0.0,0.8250080436,1.9250187684,0.453104458687,0.0,0.453104458687
 09/09  15:00:00,7.49274530084,2.21692035961,2.52579812922,0.0,0.8250080436,1.9250187684,0.453069683365,0.0,0.453069683365
 09/09  16:00:00,7.2952800167,2.21692035961,2.32833284509,0.0,0.8250080436,1.9250187684,0.453092619544,0.0,0.453092619544
 09/09  17:00:00,6.18683806618,2.21692035961,2.04489893817,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089933082,0.0,0.453089933082
 09/09  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085741394,0.0,0.453085741394
 09/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089059317,0.0,0.453089059317
 09/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075500814,0.0,0.453075500814
 09/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076423818,0.0,0.453076423818
 09/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305766869,0.0,0.45305766869
 09/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072700033,0.0,0.453072700033
 09/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058360228,0.0,0.453058360228
 09/10  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530768878,0.0,0.4530768878
 09/10  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085664916,0.0,0.453085664916
 09/10  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086398038,0.0,0.453086398038
 09/10  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084349813,0.0,0.453084349813
 09/10  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089655467,0.0,0.453089655467
 09/10  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081951564,0.0,0.453081951564
 09/10  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079988984,0.0,0.453079988984
 09/10  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077455509,0.0,0.453077455509
 09/10  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081717482,0.0,0.453081717482
 09/10  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074431761,0.0,0.453074431761
 09/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061371077,0.0,0.453061371077
 09/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076373667,0.0,0.453076373667
 09/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060494377,0.0,0.453060494377
 09/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080102921,0.0,0.453080102921
 09/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065301926,0.0,0.453065301926
 09/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/11  06:00:00,7.27877561151,2.21692035961,1.1603284399,0.0,0.5500053624,2.2000214496,0.453062790739,0.0,0.453062790739
 09/11  07:00:00,7.1038040081,2.21692035961,1.03684611169,0.0,1.6500160872,2.2000214496,0.453099514719,0.0,0.453099514719
 09/11  08:00:00,14.4641930687,2.21692035961,2.34717618594,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/11  09:00:00,14.5731278385,2.21692035961,2.4561109557,0.0,4.9500482616,4.9500482616,0.453123604448,0.0,0.453123604448
 09/11  10:00:00,14.7686250735,2.21692035961,2.65160819072,0.0,4.9500482616,4.9500482616,0.453136729136,0.0,0.453136729136
 09/11  11:00:00,14.9421953272,2.21692035961,2.82517844444,0.0,4.9500482616,4.9500482616,0.453134578509,0.0,0.453134578509
 09/11  12:00:00,14.245797419,2.21692035961,2.6787858986,0.0,4.9500482616,4.4000428992,0.453146450366,0.0,0.453146450366
 09/11  13:00:00,15.2336527637,2.21692035961,3.11663588092,0.0,4.9500482616,4.9500482616,0.453138281333,0.0,0.453138281333
 09/11  14:00:00,15.3054672983,2.21692035961,3.18845041551,0.0,4.9500482616,4.9500482616,0.453107496102,0.0,0.453107496102
 09/11  15:00:00,15.2508466015,2.21692035961,3.13382971868,0.0,4.9500482616,4.9500482616,0.453107028814,0.0,0.453107028814
 09/11  16:00:00,15.169715948,2.21692035961,3.05269906521,0.0,4.9500482616,4.9500482616,0.453135623463,0.0,0.453135623463
 09/11  17:00:00,9.86243470164,2.21692035961,2.14546071802,0.0,2.750026812,2.750026812,0.453119764605,0.0,0.453119764605
 09/11  18:00:00,7.65446365147,2.21692035961,1.58750575506,0.0,1.6500160872,2.2000214496,0.453112055412,0.0,0.453112055412
 09/11  19:00:00,9.5912857389,2.21692035961,1.22132784249,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/11  20:00:00,8.79997412857,2.21692035961,0.980021594554,0.0,1.1000107248,2.2000214496,0.453104502421,0.0,0.453104502421
 09/11  21:00:00,8.6302000115,2.21692035961,0.810247477483,0.0,1.1000107248,2.2000214496,0.453078071205,0.0,0.453078071205
 09/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080189438,0.0,0.453080189438
 09/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065388642,0.0,0.453065388642
 09/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085022301,0.0,0.453085022301
 09/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070294428,0.0,0.453070294428
 09/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306012074,0.0,0.45306012074
 09/12  06:00:00,6.59689046119,2.21692035961,0.478443289579,0.0,0.5500053624,2.2000214496,0.453054856292,0.0,0.453054856292
 09/12  07:00:00,6.19919335821,2.21692035961,0.132235461798,0.0,1.6500160872,2.2000214496,0.114073446316,0.0940734463155,0.02
 09/12  08:00:00,13.1731938567,2.21692035961,1.05617697393,0.0,4.9500482616,4.9500482616,0.453126699807,0.0,0.453126699807
 09/12  09:00:00,13.6098608149,2.21692035961,1.4928439321,0.0,4.9500482616,4.9500482616,0.45313503443,0.0,0.45313503443
 09/12  10:00:00,13.941271178,2.21692035961,1.82425429521,0.0,4.9500482616,4.9500482616,0.453131044697,0.0,0.453131044697
 09/12  11:00:00,14.1345130677,2.21692035961,2.01749618494,0.0,4.9500482616,4.9500482616,0.453148244123,0.0,0.453148244123
 09/12  12:00:00,13.5929391076,2.21692035961,2.02592758723,0.0,4.9500482616,4.4000428992,0.453148202244,0.0,0.453148202244
 09/12  13:00:00,14.6502069844,2.21692035961,2.53319010163,0.0,4.9500482616,4.9500482616,0.453144989743,0.0,0.453144989743
 09/12  14:00:00,14.9524966078,2.21692035961,2.835479725,0.0,4.9500482616,4.9500482616,0.453118501048,0.0,0.453118501048
 09/12  15:00:00,15.1224044478,2.21692035961,3.00538756501,0.0,4.9500482616,4.9500482616,0.453125693934,0.0,0.453125693934
 09/12  16:00:00,15.2664968225,2.21692035961,3.14947993966,0.0,4.9500482616,4.9500482616,0.45313801304,0.0,0.45313801304
 09/12  17:00:00,10.0107529594,2.21692035961,2.29377897574,0.0,2.750026812,2.750026812,0.453112960566,0.0,0.453112960566
 09/12  18:00:00,7.53991570026,2.21692035961,1.47295780384,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/12  19:00:00,9.36806615309,2.21692035961,0.998108256675,0.0,1.6500160872,2.2000214496,0.45310427923,0.0,0.45310427923
 09/12  20:00:00,8.48036233345,2.21692035961,0.660409799434,0.0,1.1000107248,2.2000214496,0.453103312364,0.0,0.453103312364
 09/12  21:00:00,8.29661195957,2.21692035961,0.47665942556,0.0,1.1000107248,2.2000214496,0.453090975929,0.0,0.453090975929
 09/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073982652,0.0,0.453073982652
 09/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059165488,0.0,0.453059165488
 09/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078914577,0.0,0.453078914577
 09/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064217968,0.0,0.453064217968
 09/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057099131,0.0,0.453057099131
 09/13  06:00:00,6.42864675901,2.21692035961,0.310199587398,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/13  07:00:00,6.11594854125,2.21692035961,0.0489906448378,0.0,1.6500160872,2.2000214496,0.498169994298,0.045063960802,0.453106033496
 09/13  08:00:00,13.0032058103,2.21692035961,0.88618892752,0.0,4.9500482616,4.9500482616,0.453132015168,0.0,0.453132015168
 09/13  09:00:00,13.5792774908,2.21692035961,1.46226060799,0.0,4.9500482616,4.9500482616,0.453132649961,0.0,0.453132649961
 09/13  10:00:00,13.9271154827,2.21692035961,1.8100985999,0.0,4.9500482616,4.9500482616,0.453134829987,0.0,0.453134829987
 09/13  11:00:00,14.1327853133,2.21692035961,2.0157684305,0.0,4.9500482616,4.9500482616,0.453146267979,0.0,0.453146267979
 09/13  12:00:00,13.4870043125,2.21692035961,1.91999279208,0.0,4.9500482616,4.4000428992,0.453153101954,0.0,0.453153101954
 09/13  13:00:00,14.3925233651,2.21692035961,2.27550648232,0.0,4.9500482616,4.9500482616,0.45315930878,0.0,0.45315930878
 09/13  14:00:00,14.5291234241,2.21692035961,2.41210654131,0.0,4.9500482616,4.9500482616,0.453092574529,0.0,0.453092574529
 09/13  15:00:00,14.5827450437,2.21692035961,2.46572816087,0.0,4.9500482616,4.9500482616,0.453116388555,0.0,0.453116388555
 09/13  16:00:00,14.4953729496,2.21692035961,2.37835606674,0.0,4.9500482616,4.9500482616,0.453145275699,0.0,0.453145275699
 09/13  17:00:00,9.23331506281,2.21692035961,1.5163410792,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/13  18:00:00,7.02051414434,2.21692035961,0.953556247924,0.0,1.6500160872,2.2000214496,0.453113676063,0.0,0.453113676063
 09/13  19:00:00,8.94122731698,2.21692035961,0.571269420568,0.0,1.6500160872,2.2000214496,0.453095814213,0.0,0.453095814213
 09/13  20:00:00,8.16076011192,2.21692035961,0.340807577906,0.0,1.1000107248,2.2000214496,0.453098099357,0.0,0.453098099357
 09/13  21:00:00,8.07148974467,2.21692035961,0.251537210655,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086842065,0.0,0.453086842065
 09/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071874415,0.0,0.453071874415
 09/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075786335,0.0,0.453075786335
 09/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076994223,0.0,0.453076994223
 09/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062339094,0.0,0.453062339094
 09/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058059928,0.0,0.453058059928
 09/14  06:00:00,6.35521093456,2.21692035961,0.236763762952,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/14  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.97543554973,0.522337418878,0.453098130852
 09/14  08:00:00,12.7621826253,2.21692035961,0.645165742522,0.0,4.9500482616,4.9500482616,0.453128736898,0.0,0.453128736898
 09/14  09:00:00,13.2706076389,2.21692035961,1.15359075608,0.0,4.9500482616,4.9500482616,0.453126411425,0.0,0.453126411425
 09/14  10:00:00,13.5903233905,2.21692035961,1.47330650767,0.0,4.9500482616,4.9500482616,0.453126952465,0.0,0.453126952465
 09/14  11:00:00,13.7391890758,2.21692035961,1.62217219303,0.0,4.9500482616,4.9500482616,0.45312824915,0.0,0.45312824915
 09/14  12:00:00,12.9554058766,2.21692035961,1.38839435618,0.0,4.9500482616,4.4000428992,0.453160887449,0.0,0.453160887449
 09/14  13:00:00,13.7784690958,2.21692035961,1.66145221298,0.0,4.9500482616,4.9500482616,0.453116043584,0.0,0.453116043584
 09/14  14:00:00,13.8700668363,2.21692035961,1.75304995348,0.0,4.9500482616,4.9500482616,0.453120780139,0.0,0.453120780139
 09/14  15:00:00,13.8910565077,2.21692035961,1.77403962485,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/14  16:00:00,13.8285365796,2.21692035961,1.71151969679,0.0,4.9500482616,4.9500482616,0.453134365362,0.0,0.453134365362
 09/14  17:00:00,8.63394851854,2.21692035961,0.916974534931,0.0,2.750026812,2.750026812,0.453114134557,0.0,0.453114134557
 09/14  18:00:00,6.50173565582,2.21692035961,0.434777759412,0.0,1.6500160872,2.2000214496,0.453081423728,0.0,0.453081423728
 09/14  19:00:00,8.48477340041,2.21692035961,0.114815503997,0.0,1.6500160872,2.2000214496,0.453096270106,0.0,0.453096270106
 09/14  20:00:00,7.82543366893,2.21692035961,0.00548113492212,0.0,1.1000107248,2.2000214496,0.45306921246,0.0,0.45306921246
 09/14  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054305767,0.0,0.453054305767
 09/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074097503,0.0,0.453074097503
 09/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059476895,0.0,0.453059476895
 09/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079343343,0.0,0.453079343343
 09/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064762979,0.0,0.453064762979
 09/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/15  06:00:00,6.55228294616,2.21692035961,0.050002441215,0.0,0.5500053624,2.2000214496,0.495416079748,0.0423351798723,0.453080899875
 09/15  07:00:00,6.07156305106,2.21692035961,0.00460515464656,0.0,1.6500160872,2.2000214496,1.52358936869,1.07049619949,0.453093169196
 09/15  08:00:00,12.267904252,2.21692035961,0.150887369153,0.0,4.9500482616,4.9500482616,0.476940030936,0.0238090561023,0.453130974833
 09/15  09:00:00,12.5663048381,2.21692035961,0.449287955324,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/15  10:00:00,12.9247526643,2.21692035961,0.807735781479,0.0,4.9500482616,4.9500482616,0.4531364048,0.0,0.4531364048
 09/15  11:00:00,13.1631041248,2.21692035961,1.04608724195,0.0,4.9500482616,4.9500482616,0.453145918762,0.0,0.453145918762
 09/15  12:00:00,12.6404080218,2.21692035961,1.07339650143,0.0,4.9500482616,4.4000428992,0.453145176643,0.0,0.453145176643
 09/15  13:00:00,13.6192044146,2.21692035961,1.50218753178,0.0,4.9500482616,4.9500482616,0.886293499365,0.0,0.886293499365
 09/15  14:00:00,13.7341142055,2.21692035961,1.61709732268,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/15  15:00:00,13.8297786404,2.21692035961,1.71276175763,0.0,4.9500482616,4.9500482616,0.453129200013,0.0,0.453129200013
 09/15  16:00:00,13.8620272719,2.21692035961,1.74501038906,0.0,4.9500482616,4.9500482616,0.45312740261,0.0,0.45312740261
 09/15  17:00:00,8.74384347193,2.21692035961,1.02686948832,0.0,2.750026812,2.750026812,0.453119676491,0.0,0.453119676491
 09/15  18:00:00,6.53661776694,2.21692035961,0.469659870527,0.0,1.6500160872,2.2000214496,0.453103965074,0.0,0.453103965074
 09/15  19:00:00,8.54719345388,2.21692035961,0.177235557473,0.0,1.6500160872,2.2000214496,0.453092214043,0.0,0.453092214043
 09/15  20:00:00,7.86521023697,2.21692035961,0.0452577029583,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/15  21:00:00,7.83112743799,2.21692035961,0.0111749039794,0.0,1.1000107248,2.2000214496,0.453072699336,0.0,0.453072699336
 09/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060578867,0.0,0.453060578867
 09/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080436425,0.0,0.453080436425
 09/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065910854,0.0,0.453065910854
 09/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085800933,0.0,0.453085800933
 09/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073540956,0.0,0.453073540956
 09/16  06:00:00,6.55712275103,2.21692035961,0.054842246086,0.0,0.5500053624,2.2000214496,0.497808361803,0.0447381891019,0.453070172701
 09/16  07:00:00,4.97213502259,2.21692035961,0.00518785097468,0.0,0.5500053624,2.2000214496,1.24395534713,1.22395534713,0.02
 09/16  08:00:00,6.63557160424,2.21692035961,0.0186083454244,0.0,1.6500160872,2.750026812,0.453097634398,0.0,0.453097634398
 09/16  09:00:00,6.68866838482,2.21692035961,0.0717051260083,0.0,1.6500160872,2.750026812,0.453112628708,0.0,0.453112628708
 09/16  10:00:00,6.6954581759,2.21692035961,0.0784949170865,0.0,1.6500160872,2.750026812,0.453100908952,0.0,0.453100908952
 09/16  11:00:00,6.72775789376,2.21692035961,0.11079463495,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/16  12:00:00,5.10476063479,2.21692035961,0.137813463174,0.0,0.8250080436,1.9250187684,0.453107961598,0.0,0.453107961598
 09/16  13:00:00,5.15868995348,2.21692035961,0.191742781872,0.0,0.8250080436,1.9250187684,0.453109178205,0.0,0.453109178205
 09/16  14:00:00,5.2003530657,2.21692035961,0.233405894085,0.0,0.8250080436,1.9250187684,0.453097656132,0.0,0.453097656132
 09/16  15:00:00,5.24534504679,2.21692035961,0.278397875175,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/16  16:00:00,5.24662456216,2.21692035961,0.279677390547,0.0,0.8250080436,1.9250187684,0.453099172858,0.0,0.453099172858
 09/16  17:00:00,4.31016414613,2.21692035961,0.168225018117,0.0,0.2750026812,1.6500160872,0.453085091258,0.0,0.453085091258
 09/16  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308775911,0.0,0.45308775911
 09/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089817147,0.0,0.453089817147
 09/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069185616,0.0,0.453069185616
 09/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052825359,0.0,0.453052825359
 09/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071253515,0.0,0.453071253515
 09/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052558869,0.0,0.453052558869
 09/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067976049,0.0,0.453067976049
 09/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059856115,0.0,0.453059856115
 09/17  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530744728,0.0,0.4530744728
 09/17  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083911002,0.0,0.453083911002
 09/17  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080386889,0.0,0.453080386889
 09/17  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308540665,0.0,0.45308540665
 09/17  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058887163,0.0,0.453058887163
 09/17  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080049821,0.0,0.453080049821
 09/17  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307837584,0.0,0.45307837584
 09/17  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077065798,0.0,0.453077065798
 09/17  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075108041,0.0,0.453075108041
 09/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081306372,0.0,0.453081306372
 09/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061817473,0.0,0.453061817473
 09/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077180872,0.0,0.453077180872
 09/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063547143,0.0,0.453063547143
 09/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083591234,0.0,0.453083591234
 09/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077012543,0.0,0.453077012543
 09/18  06:00:00,6.58519941512,2.21692035961,0.0829189101789,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/18  07:00:00,6.09279748094,2.21692035961,0.0258395845285,0.0,1.6500160872,2.2000214496,0.929721339551,0.476641278429,0.453080061122
 09/18  08:00:00,12.8277135943,2.21692035961,0.710696711469,0.0,4.9500482616,4.9500482616,0.457573045082,0.00444896837406,0.453124076708
 09/18  09:00:00,13.25796835,2.21692035961,1.14095146716,0.0,4.9500482616,4.9500482616,0.453133908297,0.0,0.453133908297
 09/18  10:00:00,13.5762295063,2.21692035961,1.45921262352,0.0,4.9500482616,4.9500482616,0.45313506275,0.0,0.45313506275
 09/18  11:00:00,13.831226607,2.21692035961,1.71420972417,0.0,4.9500482616,4.9500482616,0.453136889355,0.0,0.453136889355
 09/18  12:00:00,13.2644556879,2.21692035961,1.69744416749,0.0,4.9500482616,4.4000428992,0.453142643646,0.0,0.453142643646
 09/18  13:00:00,14.1624253274,2.21692035961,2.04540844462,0.0,4.9500482616,4.9500482616,0.453132240509,0.0,0.453132240509
 09/18  14:00:00,14.1922052292,2.21692035961,2.07518834641,0.0,4.9500482616,4.9500482616,0.453128460535,0.0,0.453128460535
 09/18  15:00:00,14.2777338479,2.21692035961,2.16071696507,0.0,4.9500482616,4.9500482616,0.453110817965,0.0,0.453110817965
 09/18  16:00:00,14.3845187189,2.21692035961,2.2675018361,0.0,4.9500482616,4.9500482616,0.453127962452,0.0,0.453127962452
 09/18  17:00:00,9.28438665323,2.21692035961,1.56741266961,0.0,2.750026812,2.750026812,0.453107484711,0.0,0.453107484711
 09/18  18:00:00,7.60300063137,2.21692035961,1.15220940163,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/18  19:00:00,9.40141401022,2.21692035961,1.03145611381,0.0,1.6500160872,2.2000214496,0.453092899349,0.0,0.453092899349
 09/18  20:00:00,8.78064139706,2.21692035961,0.960688863047,0.0,1.1000107248,2.2000214496,0.453095877018,0.0,0.453095877018
 09/18  21:00:00,8.77178131643,2.21692035961,0.951828782417,0.0,1.1000107248,2.2000214496,0.453059340181,0.0,0.453059340181
 09/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077287319,0.0,0.453077287319
 09/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062893669,0.0,0.453062893669
 09/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083020413,0.0,0.453083020413
 09/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306869992,0.0,0.45306869992
 09/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063520909,0.0,0.453063520909
 09/19  06:00:00,7.17399218476,2.21692035961,0.671711679816,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/19  07:00:00,6.46583750749,2.21692035961,0.398879611079,0.0,1.6500160872,2.2000214496,0.45309861229,0.0,0.45309861229
 09/19  08:00:00,13.8776120245,2.21692035961,1.76059514172,0.0,4.9500482616,4.9500482616,0.45312421184,0.0,0.45312421184
 09/19  09:00:00,14.5176508697,2.21692035961,2.40063398693,0.0,4.9500482616,4.9500482616,0.453138207817,0.0,0.453138207817
 09/19  10:00:00,15.1123170521,2.21692035961,2.99530016932,0.0,4.9500482616,4.9500482616,0.453137478163,0.0,0.453137478163
 09/19  11:00:00,15.5941191919,2.21692035961,3.47710230909,0.0,4.9500482616,4.9500482616,0.45314369567,0.0,0.45314369567
 09/19  12:00:00,15.0302978851,2.21692035961,3.46328636465,0.0,4.9500482616,4.4000428992,0.453154832663,0.0,0.453154832663
 09/19  13:00:00,16.0095929221,2.21692035961,3.89257603929,0.0,4.9500482616,4.9500482616,0.453112116237,0.0,0.453112116237
 09/19  14:00:00,16.1884256681,2.21692035961,4.07140878532,0.0,4.9500482616,4.9500482616,0.453128096904,0.0,0.453128096904
 09/19  15:00:00,16.3443353203,2.21692035961,4.2273184375,0.0,4.9500482616,4.9500482616,0.453120840862,0.0,0.453120840862
 09/19  16:00:00,16.4373018318,2.21692035961,4.32028494901,0.0,4.9500482616,4.9500482616,0.453135461196,0.0,0.453135461196
 09/19  17:00:00,11.0036834095,2.21692035961,3.28670942588,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/19  18:00:00,8.89901397466,2.21692035961,2.44822274492,0.0,1.6500160872,2.2000214496,0.453104803864,0.0,0.453104803864
 09/19  19:00:00,10.273043937,2.21692035961,1.90308604054,0.0,1.6500160872,2.2000214496,0.453098614007,0.0,0.453098614007
 09/19  20:00:00,9.34481589251,2.21692035961,1.5248633585,0.0,1.1000107248,2.2000214496,0.453092120658,0.0,0.453092120658
 09/19  21:00:00,9.15972504208,2.21692035961,1.33977250807,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081559981,0.0,0.453081559981
 09/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066931166,0.0,0.453066931166
 09/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052581633,0.0,0.453052581633
 09/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072848187,0.0,0.453072848187
 09/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058557046,0.0,0.453058557046
 09/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/20  06:00:00,7.63190984992,2.21692035961,1.12962934497,0.0,0.5500053624,2.2000214496,0.453092559109,0.0,0.453092559109
 09/20  07:00:00,6.63163098946,2.21692035961,0.564673093048,0.0,1.6500160872,2.2000214496,0.453073588512,0.0,0.453073588512
 09/20  08:00:00,13.984695825,2.21692035961,1.8676789422,0.0,4.9500482616,4.9500482616,0.453128582943,0.0,0.453128582943
 09/20  09:00:00,14.5444917808,2.21692035961,2.42747489796,0.0,4.9500482616,4.9500482616,0.453128413725,0.0,0.453128413725
 09/20  10:00:00,15.0939987708,2.21692035961,2.97698188797,0.0,4.9500482616,4.9500482616,0.453131171971,0.0,0.453131171971
 09/20  11:00:00,15.3976650288,2.21692035961,3.28064814597,0.0,4.9500482616,4.9500482616,0.453134966531,0.0,0.453134966531
 09/20  12:00:00,14.8591044168,2.21692035961,3.29209289642,0.0,4.9500482616,4.4000428992,0.453109054761,0.0,0.453109054761
 09/20  13:00:00,15.8693251954,2.21692035961,3.75230831263,0.0,4.9500482616,4.9500482616,0.453128230862,0.0,0.453128230862
 09/20  14:00:00,15.9448433668,2.21692035961,3.82782648398,0.0,4.9500482616,4.9500482616,0.453085078707,0.0,0.453085078707
 09/20  15:00:00,15.8611153633,2.21692035961,3.74409848046,0.0,4.9500482616,4.9500482616,0.453092941349,0.0,0.453092941349
 09/20  16:00:00,15.6523462671,2.21692035961,3.53532938427,0.0,4.9500482616,4.9500482616,0.453091271506,0.0,0.453091271506
 09/20  17:00:00,10.0917636984,2.21692035961,2.37478971478,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/20  18:00:00,8.18173752059,2.21692035961,1.73094629085,0.0,1.6500160872,2.2000214496,0.453102390008,0.0,0.453102390008
 09/20  19:00:00,9.85502192092,2.21692035961,1.48506402451,0.0,1.6500160872,2.2000214496,0.453095379945,0.0,0.453095379945
 09/20  20:00:00,9.11052568168,2.21692035961,1.29057314767,0.0,1.1000107248,2.2000214496,0.453090706774,0.0,0.453090706774
 09/20  21:00:00,8.99158745995,2.21692035961,1.17163492594,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075782363,0.0,0.453075782363
 09/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061433314,0.0,0.453061433314
 09/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081678157,0.0,0.453081678157
 09/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067483745,0.0,0.453067483745
 09/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053243037,0.0,0.453053243037
 09/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/21  06:00:00,7.22404296462,2.21692035961,0.721762459673,0.0,0.5500053624,2.2000214496,0.453087041149,0.0,0.453087041149
 09/21  07:00:00,6.35357139862,2.21692035961,0.286613502205,0.0,1.6500160872,2.2000214496,0.45309758729,0.0,0.45309758729
 09/21  08:00:00,13.5855189814,2.21692035961,1.46850209856,0.0,4.9500482616,4.9500482616,0.453086613693,0.0,0.453086613693
 09/21  09:00:00,13.8730985049,2.21692035961,1.75608162211,0.0,4.9500482616,4.9500482616,0.453113853381,0.0,0.453113853381
 09/21  10:00:00,14.1353117407,2.21692035961,2.01829485784,0.0,4.9500482616,4.9500482616,0.453126396751,0.0,0.453126396751
 09/21  11:00:00,14.3225351459,2.21692035961,2.20551826305,0.0,4.9500482616,4.9500482616,0.453134400608,0.0,0.453134400608
 09/21  12:00:00,13.7883993222,2.21692035961,2.22138780177,0.0,4.9500482616,4.4000428992,0.453163610611,0.0,0.453163610611
 09/21  13:00:00,14.8916528301,2.21692035961,2.77463594728,0.0,4.9500482616,4.9500482616,0.453151025932,0.0,0.453151025932
 09/21  14:00:00,15.3625904135,2.21692035961,3.24557353073,0.0,4.9500482616,4.9500482616,0.453131798073,0.0,0.453131798073
 09/21  15:00:00,15.4120573144,2.21692035961,3.29504043158,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/21  16:00:00,15.2251765439,2.21692035961,3.10815966105,0.0,4.9500482616,4.9500482616,0.453110737898,0.0,0.453110737898
 09/21  17:00:00,9.82536483151,2.21692035961,2.10839084789,0.0,2.750026812,2.750026812,0.453119189375,0.0,0.453119189375
 09/21  18:00:00,7.90565443662,2.21692035961,1.45486320687,0.0,1.6500160872,2.2000214496,0.453108811737,0.0,0.453108811737
 09/21  19:00:00,9.52680520948,2.21692035961,1.15684731306,0.0,1.6500160872,2.2000214496,0.453100879295,0.0,0.453100879295
 09/21  20:00:00,8.79161521995,2.21692035961,0.971662685943,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/21  21:00:00,8.73089786183,2.21692035961,0.910945327813,0.0,1.1000107248,2.2000214496,0.453092608074,0.0,0.453092608074
 09/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074946629,0.0,0.453074946629
 09/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306071376,0.0,0.45306071376
 09/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081046528,0.0,0.453081046528
 09/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066917297,0.0,0.453066917297
 09/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052742856,0.0,0.453052742856
 09/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/22  06:00:00,7.36353055043,2.21692035961,0.861250045484,0.0,0.5500053624,2.2000214496,0.453085946849,0.0,0.453085946849
 09/22  07:00:00,6.77441446679,2.21692035961,0.70745657038,0.0,1.6500160872,2.2000214496,0.453104193247,0.0,0.453104193247
 09/22  08:00:00,14.053443778,2.21692035961,1.93642689518,0.0,4.9500482616,4.9500482616,0.453127795619,0.0,0.453127795619
 09/22  09:00:00,14.395974734,2.21692035961,2.27895785117,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/22  10:00:00,14.6053270447,2.21692035961,2.48831016184,0.0,4.9500482616,4.9500482616,0.45313005604,0.0,0.45313005604
 09/22  11:00:00,15.0174543594,2.21692035961,2.90043747659,0.0,4.9500482616,4.9500482616,0.453133242279,0.0,0.453133242279
 09/22  12:00:00,14.6123879589,2.21692035961,3.0453764385,0.0,4.9500482616,4.4000428992,0.453150346759,0.0,0.453150346759
 09/22  13:00:00,15.6717760494,2.21692035961,3.55475916662,0.0,4.9500482616,4.9500482616,0.886306632551,0.0,0.886306632551
 09/22  14:00:00,15.8688449841,2.21692035961,3.7518281013,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/22  15:00:00,15.9667672782,2.21692035961,3.84975039535,0.0,4.9500482616,4.9500482616,0.453112681158,0.0,0.453112681158
 09/22  16:00:00,15.8795370123,2.21692035961,3.76252012947,0.0,4.9500482616,4.9500482616,0.45313963838,0.0,0.45313963838
 09/22  17:00:00,10.3892187864,2.21692035961,2.67224480279,0.0,2.750026812,2.750026812,0.453119375006,0.0,0.453119375006
 09/22  18:00:00,8.34422949711,2.21692035961,1.89343826736,0.0,1.6500160872,2.2000214496,0.453109171367,0.0,0.453109171367
 09/22  19:00:00,9.83667966557,2.21692035961,1.46672176915,0.0,1.6500160872,2.2000214496,0.453095934604,0.0,0.453095934604
 09/22  20:00:00,9.04705396051,2.21692035961,1.2271014265,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/22  21:00:00,8.94407373658,2.21692035961,1.12412120257,0.0,1.1000107248,2.2000214496,0.453090540411,0.0,0.453090540411
 09/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078810649,0.0,0.453078810649
 09/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064669881,0.0,0.453064669881
 09/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085060389,0.0,0.453085060389
 09/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307101507,0.0,0.45307101507
 09/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056920364,0.0,0.453056920364
 09/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  06:00:00,6.92938653609,2.21692035961,0.42710603114,0.0,0.5500053624,2.2000214496,0.453055572913,0.0,0.453055572913
 09/23  07:00:00,4.97740473567,2.21692035961,0.0104575640599,0.0,0.5500053624,2.2000214496,0.817966142304,0.364881738694,0.45308440361
 09/23  08:00:00,6.72559199869,2.21692035961,0.108628739875,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/23  09:00:00,6.81653718396,2.21692035961,0.199573925146,0.0,1.6500160872,2.750026812,0.453110747177,0.0,0.453110747177
 09/23  10:00:00,7.03640915867,2.21692035961,0.41944589986,0.0,1.6500160872,2.750026812,0.453105781425,0.0,0.453105781425
 09/23  11:00:00,7.22028348686,2.21692035961,0.603320228045,0.0,1.6500160872,2.750026812,0.453090885483,0.0,0.453090885483
 09/23  12:00:00,5.39932043944,2.21692035961,0.432373267829,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/23  13:00:00,5.54618941764,2.21692035961,0.579242246029,0.0,0.8250080436,1.9250187684,0.453096536811,0.0,0.453096536811
 09/23  14:00:00,5.56485291556,2.21692035961,0.597905743944,0.0,0.8250080436,1.9250187684,0.453089476135,0.0,0.453089476135
 09/23  15:00:00,5.62599039868,2.21692035961,0.659043227068,0.0,0.8250080436,1.9250187684,0.453069716426,0.0,0.453069716426
 09/23  16:00:00,5.58164994933,2.21692035961,0.614702777722,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/23  17:00:00,4.48361069222,2.21692035961,0.341671564204,0.0,0.2750026812,1.6500160872,0.453081366226,0.0,0.453081366226
 09/23  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084631813,0.0,0.453084631813
 09/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087451084,0.0,0.453087451084
 09/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069650131,0.0,0.453069650131
 09/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453031080368,0.0,0.453031080368
 09/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072315202,0.0,0.453072315202
 09/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053625905,0.0,0.453053625905
 09/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069453463,0.0,0.453069453463
 09/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060534847,0.0,0.453060534847
 09/24  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075519873,0.0,0.453075519873
 09/24  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307571745,0.0,0.45307571745
 09/24  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086501665,0.0,0.453086501665
 09/24  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088386046,0.0,0.453088386046
 09/24  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306107618,0.0,0.45306107618
 09/24  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083694492,0.0,0.453083694492
 09/24  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308388905,0.0,0.45308388905
 09/24  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083077482,0.0,0.453083077482
 09/24  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081422343,0.0,0.453081422343
 09/24  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086673404,0.0,0.453086673404
 09/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068929348,0.0,0.453068929348
 09/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084669381,0.0,0.453084669381
 09/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071100662,0.0,0.453071100662
 09/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305714927,0.0,0.45305714927
 09/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084302842,0.0,0.453084302842
 09/25  06:00:00,6.94073026926,2.21692035961,0.0546164309771,0.0,0.5500053624,2.2000214496,0.453079538719,0.0,0.453079538719
 09/25  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.824636071576,0.804636071576,0.02
 09/25  08:00:00,12.1438058443,2.21692035961,0.0267889615033,0.0,4.9500482616,4.9500482616,0.453119631089,0.0,0.453119631089
 09/25  09:00:00,12.1394690981,2.21692035961,0.0224522153134,0.0,4.9500482616,4.9500482616,0.453119078774,0.0,0.453119078774
 09/25  10:00:00,12.2331988224,2.21692035961,0.116181939573,0.0,4.9500482616,4.9500482616,0.453121370647,0.0,0.453121370647
 09/25  11:00:00,12.4378879996,2.21692035961,0.320871116775,0.0,4.9500482616,4.9500482616,0.453146574892,0.0,0.453146574892
 09/25  12:00:00,11.869797605,2.21692035961,0.302786084609,0.0,4.9500482616,4.4000428992,0.453140616762,0.0,0.453140616762
 09/25  13:00:00,12.7566116295,2.21692035961,0.63959474668,0.0,4.9500482616,4.9500482616,0.453136296201,0.0,0.453136296201
 09/25  14:00:00,12.8171351788,2.21692035961,0.700118295999,0.0,4.9500482616,4.9500482616,0.453094670246,0.0,0.453094670246
 09/25  15:00:00,12.9646728634,2.21692035961,0.847655980597,0.0,4.9500482616,4.9500482616,0.453122256368,0.0,0.453122256368
 09/25  16:00:00,12.9763459749,2.21692035961,0.859329092101,0.0,4.9500482616,4.9500482616,0.453145150693,0.0,0.453145150693
 09/25  17:00:00,7.85901598326,2.21692035961,0.142041999651,0.0,2.750026812,2.750026812,0.453120340726,0.0,0.453120340726
 09/25  18:00:00,6.83462456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.453102653426,0.0,0.453102653426
 09/25  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/25  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453089110838,0.0,0.453089110838
 09/25  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453062125464,0.0,0.453062125464
 09/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083277839,0.0,0.453083277839
 09/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069367015,0.0,0.453069367015
 09/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305548847,0.0,0.45305548847
 09/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076202293,0.0,0.453076202293
 09/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306883909,0.0,0.45306883909
 09/26  06:00:00,6.9497772986,2.21692035961,0.0636634603171,0.0,0.5500053624,2.2000214496,0.453064201729,0.0,0.453064201729
 09/26  07:00:00,6.07274098946,2.21692035961,0.0057830930455,0.0,1.6500160872,2.2000214496,0.0399503900201,0.0199503900201,0.02
 09/26  08:00:00,12.8357015545,2.21692035961,0.718684671712,0.0,4.9500482616,4.9500482616,0.456924645303,0.00379351123619,0.453131134067
 09/26  09:00:00,13.1995990771,2.21692035961,1.08258219425,0.0,4.9500482616,4.9500482616,0.453130726456,0.0,0.453130726456
 09/26  10:00:00,13.3809080297,2.21692035961,1.26389114691,0.0,4.9500482616,4.9500482616,0.453125750622,0.0,0.453125750622
 09/26  11:00:00,13.4711136203,2.21692035961,1.35409673745,0.0,4.9500482616,4.9500482616,0.45314214769,0.0,0.45314214769
 09/26  12:00:00,12.8018730226,2.21692035961,1.2348615022,0.0,4.9500482616,4.4000428992,0.453148818569,0.0,0.453148818569
 09/26  13:00:00,13.648635346,2.21692035961,1.53161846316,0.0,4.9500482616,4.9500482616,0.453152251864,0.0,0.453152251864
 09/26  14:00:00,13.7538244315,2.21692035961,1.63680754867,0.0,4.9500482616,4.9500482616,0.453130534804,0.0,0.453130534804
 09/26  15:00:00,13.8219451165,2.21692035961,1.70492823369,0.0,4.9500482616,4.9500482616,0.453117767664,0.0,0.453117767664
 09/26  16:00:00,13.7284096028,2.21692035961,1.61139271997,0.0,4.9500482616,4.9500482616,0.453133328053,0.0,0.453133328053
 09/26  17:00:00,8.53317775657,2.21692035961,0.816203772962,0.0,2.750026812,2.750026812,0.453112566622,0.0,0.453112566622
 09/26  18:00:00,7.11766978485,2.21692035961,0.283045221776,0.0,1.6500160872,2.2000214496,0.453113835057,0.0,0.453113835057
 09/26  19:00:00,8.45006373515,2.21692035961,0.0801058387379,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/26  20:00:00,7.82834522243,2.21692035961,0.00839268842091,0.0,1.1000107248,2.2000214496,0.45310016611,0.0,0.45310016611
 09/26  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453087599734,0.0,0.453087599734
 09/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072794048,0.0,0.453072794048
 09/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058920495,0.0,0.453058920495
 09/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079697497,0.0,0.453079697497
 09/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065920197,0.0,0.453065920197
 09/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058588052,0.0,0.453058588052
 09/27  06:00:00,7.22725119667,2.21692035961,0.341137358389,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/27  07:00:00,6.32394052421,2.21692035961,0.256982627799,0.0,1.6500160872,2.2000214496,0.513268104058,0.0601690165212,0.453099087537
 09/27  08:00:00,13.4961514544,2.21692035961,1.37913457161,0.0,4.9500482616,4.9500482616,0.453129715289,0.0,0.453129715289
 09/27  09:00:00,14.0151316581,2.21692035961,1.8981147753,0.0,4.9500482616,4.9500482616,0.453138591993,0.0,0.453138591993
 09/27  10:00:00,14.4296646836,2.21692035961,2.31264780075,0.0,4.9500482616,4.9500482616,0.453125018045,0.0,0.453125018045
 09/27  11:00:00,14.7704613485,2.21692035961,2.65344446569,0.0,4.9500482616,4.9500482616,0.453152817426,0.0,0.453152817426
 09/27  12:00:00,14.2257683927,2.21692035961,2.65875687228,0.0,4.9500482616,4.4000428992,0.453150768277,0.0,0.453150768277
 09/27  13:00:00,15.0249780288,2.21692035961,2.90796114603,0.0,4.9500482616,4.9500482616,0.453158390019,0.0,0.453158390019
 09/27  14:00:00,15.0257847929,2.21692035961,2.90876791009,0.0,4.9500482616,4.9500482616,0.45312337289,0.0,0.45312337289
 09/27  15:00:00,15.2565810219,2.21692035961,3.13956413905,0.0,4.9500482616,4.9500482616,0.453084839311,0.0,0.453084839311
