Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/27  16:00:00,15.2767295629,2.21692035961,3.15971268013,0.0,4.9500482616,4.9500482616,0.453126531322,0.0,0.453126531322
 09/27  17:00:00,9.8005902766,2.21692035961,2.08361629299,0.0,2.750026812,2.750026812,0.45311799784,0.0,0.45311799784
 09/27  18:00:00,8.41134859449,2.21692035961,1.57672403141,0.0,1.6500160872,2.2000214496,0.453107361716,0.0,0.453107361716
 09/27  19:00:00,9.79066130091,2.21692035961,1.4207034045,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/27  20:00:00,9.09768917793,2.21692035961,1.27773664392,0.0,1.1000107248,2.2000214496,0.453072669819,0.0,0.453072669819
 09/27  21:00:00,8.98716944374,2.21692035961,1.16721690973,0.0,1.1000107248,2.2000214496,0.45308233471,0.0,0.45308233471
 09/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306761514,0.0,0.45306761514
 09/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053800781,0.0,0.453053800781
 09/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074699017,0.0,0.453074699017
 09/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060980408,0.0,0.453060980408
 09/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089934804,0.0,0.453089934804
 09/28  06:00:00,7.72190209802,2.21692035961,0.835788259746,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/28  07:00:00,6.49939657381,2.21692035961,0.432438677401,0.0,1.6500160872,2.2000214496,0.45309435823,0.0,0.45309435823
 09/28  08:00:00,13.7727672571,2.21692035961,1.65575037433,0.0,4.9500482616,4.9500482616,0.453116129899,0.0,0.453116129899
 09/28  09:00:00,14.1067268566,2.21692035961,1.98970997378,0.0,4.9500482616,4.9500482616,0.453134454377,0.0,0.453134454377
 09/28  10:00:00,14.425468494,2.21692035961,2.30845161121,0.0,4.9500482616,4.9500482616,0.453130582162,0.0,0.453130582162
 09/28  11:00:00,14.6156621505,2.21692035961,2.49864526765,0.0,4.9500482616,4.9500482616,0.453149404237,0.0,0.453149404237
 09/28  12:00:00,13.8486932759,2.21692035961,2.28168175547,0.0,4.9500482616,4.4000428992,0.453115702211,0.0,0.453115702211
 09/28  13:00:00,14.5135531637,2.21692035961,2.39653628089,0.0,4.9500482616,4.9500482616,0.453143502263,0.0,0.453143502263
 09/28  14:00:00,14.3797354169,2.21692035961,2.26271853409,0.0,4.9500482616,4.9500482616,0.453123647354,0.0,0.453123647354
 09/28  15:00:00,14.4714178799,2.21692035961,2.35440099712,0.0,4.9500482616,4.9500482616,0.453109486358,0.0,0.453109486358
 09/28  16:00:00,14.3010444154,2.21692035961,2.18402753259,0.0,4.9500482616,4.9500482616,0.453125732567,0.0,0.453125732567
 09/28  17:00:00,8.85906099921,2.21692035961,1.14208701559,0.0,2.750026812,2.750026812,0.453117738024,0.0,0.453117738024
 09/28  18:00:00,7.37535837644,2.21692035961,0.540733813358,0.0,1.6500160872,2.2000214496,0.45310021845,0.0,0.45310021845
 09/28  19:00:00,8.70575390317,2.21692035961,0.335796006754,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/28  20:00:00,8.04245934855,2.21692035961,0.222506814542,0.0,1.1000107248,2.2000214496,0.453072739017,0.0,0.453072739017
 09/28  21:00:00,7.95507815629,2.21692035961,0.135125622276,0.0,1.1000107248,2.2000214496,0.453082562836,0.0,0.453082562836
 09/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067915588,0.0,0.453067915588
 09/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054177334,0.0,0.453054177334
 09/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075158676,0.0,0.453075158676
 09/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061517765,0.0,0.453061517765
 09/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090585324,0.0,0.453090585324
 09/29  06:00:00,7.02403625719,2.21692035961,0.13792241891,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/29  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.31713270662,0.864037553359,0.453095153262
 09/29  08:00:00,12.2814120451,2.21692035961,0.164395162253,0.0,4.9500482616,4.9500482616,0.453090375199,0.0,0.453090375199
 09/29  09:00:00,12.4225935367,2.21692035961,0.30557665385,0.0,4.9500482616,4.9500482616,0.453116925077,0.0,0.453116925077
 09/29  10:00:00,12.5958171182,2.21692035961,0.478800235429,0.0,4.9500482616,4.9500482616,0.453095765556,0.0,0.453095765556
 09/29  11:00:00,12.9333346466,2.21692035961,0.816317763836,0.0,4.9500482616,4.9500482616,0.45315222743,0.0,0.45315222743
 09/29  12:00:00,12.5639948399,2.21692035961,0.996983319498,0.0,4.9500482616,4.4000428992,0.453158064644,0.0,0.453158064644
 09/29  13:00:00,13.4162953196,2.21692035961,1.29927843679,0.0,4.9500482616,4.9500482616,0.453146115408,0.0,0.453146115408
 09/29  14:00:00,13.3743065059,2.21692035961,1.25728962313,0.0,4.9500482616,4.9500482616,0.45312782222,0.0,0.45312782222
 09/29  15:00:00,13.341066249,2.21692035961,1.22404936621,0.0,4.9500482616,4.9500482616,0.453114046668,0.0,0.453114046668
 09/29  16:00:00,13.2954784701,2.21692035961,1.1784615873,0.0,4.9500482616,4.9500482616,0.453130784522,0.0,0.453130784522
 09/29  17:00:00,8.22283357764,2.21692035961,0.505859594032,0.0,2.750026812,2.750026812,0.453099183063,0.0,0.453099183063
 09/29  18:00:00,7.36179787381,2.21692035961,0.143339977401,0.0,1.6500160872,2.2000214496,0.453112766283,0.0,0.453112766283
 09/29  19:00:00,8.39824474422,2.21692035961,0.028286847808,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/29  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.45307838326,0.0,0.45307838326
 09/29  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453088218259,0.0,0.453088218259
 09/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073625943,0.0,0.453073625943
 09/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059980331,0.0,0.453059980331
 09/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081012683,0.0,0.453081012683
 09/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067462173,0.0,0.453067462173
 09/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060439377,0.0,0.453060439377
 09/30  06:00:00,6.93110178115,2.21692035961,0.0449879428738,0.0,0.5500053624,2.2000214496,0.497878281391,0.0448220226972,0.453056258693
 09/30  07:00:00,4.97241505274,2.21692035961,0.00546788112924,0.0,0.5500053624,2.2000214496,1.34273419945,1.32273419945,0.02
 09/30  08:00:00,6.61759893628,2.21692035961,0.000635677468809,0.0,1.6500160872,2.750026812,0.453095675089,0.0,0.453095675089
 09/30  09:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,0.453090176627,0.0,0.453090176627
 09/30  10:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/30  11:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,0.453098537388,0.0,0.453098537388
 09/30  12:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,0.465287121061,0.012214346487,0.453072774574
 09/30  13:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,0.453079594675,0.0,0.453079594675
 09/30  14:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,0.453070631898,0.0,0.453070631898
 09/30  15:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/30  16:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,0.453092705328,0.0,0.453092705328
 09/30  17:00:00,4.14193912801,2.21692035961,0.0,0.0,0.2750026812,1.6500160872,0.453056659991,0.0,0.453056659991
 09/30  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087434475,0.0,0.453087434475
 09/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082496867,0.0,0.453082496867
 09/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078953898,0.0,0.453078953898
 09/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065334667,0.0,0.453065334667
 09/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083635901,0.0,0.453083635901
 10/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065871693,0.0,0.453065871693
 10/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082098383,0.0,0.453082098383
 10/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073309092,0.0,0.453073309092
 10/01  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073615873,0.0,0.453073615873
 10/01  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087517885,0.0,0.453087517885
 10/01  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083120314,0.0,0.453083120314
 10/01  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083034056,0.0,0.453083034056
 10/01  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082228035,0.0,0.453082228035
 10/01  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084818894,0.0,0.453084818894
 10/01  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084476577,0.0,0.453084476577
 10/01  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083843649,0.0,0.453083843649
 10/01  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082488593,0.0,0.453082488593
 10/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075503464,0.0,0.453075503464
 10/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054073221,0.0,0.453054073221
 10/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071167133,0.0,0.453071167133
 10/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058231294,0.0,0.453058231294
 10/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079443284,0.0,0.453079443284
 10/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075700712,0.0,0.453075700712
 10/02  06:00:00,6.8908719566,2.21692035961,0.00475811832265,0.0,0.5500053624,2.2000214496,1.56610074019,1.54610074019,0.02
 10/02  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.28133733129,3.82824618521,0.453091146084
 10/02  08:00:00,12.1232143398,2.21692035961,0.00619745697768,0.0,4.9500482616,4.9500482616,0.562834763139,0.10970318953,0.453131573608
 10/02  09:00:00,12.1329942017,2.21692035961,0.0159773189208,0.0,4.9500482616,4.9500482616,0.453132052292,0.0,0.453132052292
 10/02  10:00:00,12.2823335113,2.21692035961,0.165316628459,0.0,4.9500482616,4.9500482616,0.453134047702,0.0,0.453134047702
 10/02  11:00:00,12.4988337062,2.21692035961,0.381816823386,0.0,4.9500482616,4.9500482616,0.453143132447,0.0,0.453143132447
 10/02  12:00:00,12.0889116911,2.21692035961,0.521900170638,0.0,4.9500482616,4.4000428992,0.45316885941,0.0,0.45316885941
 10/02  13:00:00,13.0489186576,2.21692035961,0.931901774791,0.0,4.9500482616,4.9500482616,0.453163370634,0.0,0.453163370634
 10/02  14:00:00,13.2472313166,2.21692035961,1.13021443376,0.0,4.9500482616,4.9500482616,0.453083580371,0.0,0.453083580371
 10/02  15:00:00,13.4120185133,2.21692035961,1.29500163051,0.0,4.9500482616,4.9500482616,0.453096842203,0.0,0.453096842203
 10/02  16:00:00,13.432212517,2.21692035961,1.31519563423,0.0,4.9500482616,4.9500482616,0.453147498803,0.0,0.453147498803
 10/02  17:00:00,8.25197999946,2.21692035961,0.535006015851,0.0,2.750026812,2.750026812,0.453115284282,0.0,0.453115284282
 10/02  18:00:00,7.33470880408,2.21692035961,0.116250907671,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/02  19:00:00,8.37483021614,2.21692035961,0.00487231973189,0.0,1.6500160872,2.2000214496,0.453106792492,0.0,0.453106792492
 10/02  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453105447425,0.0,0.453105447425
 10/02  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.45308913031,0.0,0.45308913031
 10/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073323256,0.0,0.453073323256
 10/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059912414,0.0,0.453059912414
 10/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081216856,0.0,0.453081216856
 10/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306791155,0.0,0.45306791155
 10/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062729527,0.0,0.453062729527
 10/03  06:00:00,6.92755653942,2.21692035961,0.0414427011392,0.0,0.5500053624,2.2000214496,0.06232862286,0.04232862286,0.02
 10/03  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.38617048953,0.93310275989,0.453067729641
 10/03  08:00:00,12.2084174103,2.21692035961,0.0914005275168,0.0,4.9500482616,4.9500482616,0.475834615259,0.0226998965501,0.453134718709
 10/03  09:00:00,12.5527845246,2.21692035961,0.43576764176,0.0,4.9500482616,4.9500482616,0.453136223103,0.0,0.453136223103
 10/03  10:00:00,13.1183604558,2.21692035961,1.00134357295,0.0,4.9500482616,4.9500482616,0.453138501046,0.0,0.453138501046
 10/03  11:00:00,13.6241162625,2.21692035961,1.50709937968,0.0,4.9500482616,4.9500482616,0.453145537432,0.0,0.453145537432
 10/03  12:00:00,13.1847984579,2.21692035961,1.61778693747,0.0,4.9500482616,4.4000428992,0.453164663399,0.0,0.453164663399
 10/03  13:00:00,14.2439961771,2.21692035961,2.12697929431,0.0,4.9500482616,4.9500482616,0.453161585794,0.0,0.453161585794
 10/03  14:00:00,14.4727681298,2.21692035961,2.35575124694,0.0,4.9500482616,4.9500482616,0.453111235368,0.0,0.453111235368
 10/03  15:00:00,14.5942133879,2.21692035961,2.47719650507,0.0,4.9500482616,4.9500482616,0.453126195388,0.0,0.453126195388
 10/03  16:00:00,14.5010495319,2.21692035961,2.38403264912,0.0,4.9500482616,4.9500482616,0.45313878646,0.0,0.45313878646
 10/03  17:00:00,9.14301581317,2.21692035961,1.42604182955,0.0,2.750026812,2.750026812,0.45311327736,0.0,0.45311327736
 10/03  18:00:00,7.91559678061,2.21692035961,0.6971388842,0.0,1.6500160872,2.2000214496,0.453104757136,0.0,0.453104757136
 10/03  19:00:00,8.72000002592,2.21692035961,0.350042129512,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/03  20:00:00,7.98999174115,2.21692035961,0.170039207134,0.0,1.1000107248,2.2000214496,0.453092793401,0.0,0.453092793401
 10/03  21:00:00,7.9047963554,2.21692035961,0.0848438213859,0.0,1.1000107248,2.2000214496,0.453082935729,0.0,0.453082935729
 10/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067264627,0.0,0.453067264627
 10/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053918105,0.0,0.453053918105
 10/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075349284,0.0,0.453075349284
 10/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062106904,0.0,0.453062106904
 10/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091772227,0.0,0.453091772227
 10/04  06:00:00,6.94483292687,2.21692035961,0.058719088592,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/04  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.2933707595,0.840273671772,0.453097087725
 10/04  08:00:00,12.3806813221,2.21692035961,0.263664439247,0.0,4.9500482616,4.9500482616,0.481493658687,0.0283723118919,0.453121346795
 10/04  09:00:00,12.867785387,2.21692035961,0.750768504233,0.0,4.9500482616,4.9500482616,0.453124307442,0.0,0.453124307442
 10/04  10:00:00,13.1329174738,2.21692035961,1.01590059101,0.0,4.9500482616,4.9500482616,0.45310418518,0.0,0.45310418518
 10/04  11:00:00,13.2739000044,2.21692035961,1.15688312155,0.0,4.9500482616,4.9500482616,0.453103881172,0.0,0.453103881172
 10/04  12:00:00,12.5501909689,2.21692035961,0.983179448535,0.0,4.9500482616,4.4000428992,0.453155317448,0.0,0.453155317448
 10/04  13:00:00,13.2312227417,2.21692035961,1.11420585892,0.0,4.9500482616,4.9500482616,0.453164923381,0.0,0.453164923381
 10/04  14:00:00,13.2562057848,2.21692035961,1.13918890199,0.0,4.9500482616,4.9500482616,0.453121794208,0.0,0.453121794208
 10/04  15:00:00,13.3221482735,2.21692035961,1.20513139072,0.0,4.9500482616,4.9500482616,0.453110017644,0.0,0.453110017644
 10/04  16:00:00,13.2717883796,2.21692035961,1.15477149676,0.0,4.9500482616,4.9500482616,0.45309715054,0.0,0.45309715054
 10/04  17:00:00,8.09214187812,2.21692035961,0.375167894512,0.0,2.750026812,2.750026812,0.45310000557,0.0,0.45310000557
 10/04  18:00:00,7.30683981027,2.21692035961,0.0883819138587,0.0,1.6500160872,2.2000214496,0.463701164857,0.0106286130342,0.453072551823
 10/04  19:00:00,8.37246489905,2.21692035961,0.00250700263335,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/04  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453107009413,0.0,0.453107009413
 10/04  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453079781871,0.0,0.453079781871
 10/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067017758,0.0,0.453067017758
 10/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053752517,0.0,0.453053752517
 10/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075268978,0.0,0.453075268978
 10/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062109111,0.0,0.453062109111
 10/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090364983,0.0,0.453090364983
 10/05  06:00:00,7.30982896413,2.21692035961,0.0398817925156,0.0,0.5500053624,2.2000214496,0.637790135739,0.184703420524,0.453086715215
 10/05  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,2.23037328097,2.21037328097,0.02
 10/05  08:00:00,12.1395321218,2.21692035961,0.0225152390102,0.0,4.9500482616,4.9500482616,0.453130670527,0.0,0.453130670527
 10/05  09:00:00,12.1196580181,2.21692035961,0.00264113531422,0.0,4.9500482616,4.9500482616,0.453107223669,0.0,0.453107223669
 10/05  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453088257488,0.0,0.453088257488
 10/05  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.45314224735,0.0,0.45314224735
 10/05  12:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,0.511888547887,0.0587805597317,0.453107988155
 10/05  13:00:00,12.1274331262,2.21692035961,0.0104162433428,0.0,4.9500482616,4.9500482616,0.453141522764,0.0,0.453141522764
 10/05  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453135427353,0.0,0.453135427353
 10/05  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.45309892329,0.0,0.45309892329
 10/05  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453138021098,0.0,0.453138021098
 10/05  17:00:00,7.71697398361,2.21692035961,0.0,0.0,2.750026812,2.750026812,0.688996439831,0.235901734338,0.453094705493
 10/05  18:00:00,7.60229122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.516250417431,0.0631576691149,0.453092748316
 10/05  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.260697919852,0.240697919852,0.02
 10/05  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,1.36406678049,0.910962534643,0.453104245842
 10/05  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,2.31146088064,1.85837533372,0.453085546915
 10/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072691299,0.0,0.453072691299
 10/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059515577,0.0,0.453059515577
 10/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081074636,0.0,0.453081074636
 10/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068016622,0.0,0.453068016622
 10/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057281579,0.0,0.453057281579
 10/06  06:00:00,7.27340385,2.21692035961,0.00345667838954,0.0,0.5500053624,2.2000214496,5.12679026682,4.67373411759,0.453056149236
 10/06  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,8.10063853502,8.08063853502,0.02
 10/06  08:00:00,12.1184016092,2.21692035961,0.00138472641662,0.0,4.9500482616,4.9500482616,1.84016362811,1.38705286445,0.453110763661
 10/06  09:00:00,12.1195325309,2.21692035961,0.00251564813329,0.0,4.9500482616,4.9500482616,0.469209397818,0.0160790956307,0.453130302188
 10/06  10:00:00,12.1191820952,2.21692035961,0.00216521233863,0.0,4.9500482616,4.9500482616,0.453133835971,0.0,0.453133835971
 10/06  11:00:00,12.1658715376,2.21692035961,0.0488546547778,0.0,4.9500482616,4.9500482616,0.453149340723,0.0,0.453149340723
 10/06  12:00:00,11.7151177114,2.21692035961,0.148106191027,0.0,4.9500482616,4.4000428992,0.453154026275,0.0,0.453154026275
 10/06  13:00:00,12.4293307472,2.21692035961,0.31231386437,0.0,4.9500482616,4.9500482616,0.453158665532,0.0,0.453158665532
 10/06  14:00:00,12.54824673,2.21692035961,0.431229847231,0.0,4.9500482616,4.9500482616,0.45313837394,0.0,0.45313837394
 10/06  15:00:00,12.6468181656,2.21692035961,0.529801282792,0.0,4.9500482616,4.9500482616,0.453121594551,0.0,0.453121594551
 10/06  16:00:00,12.748987548,2.21692035961,0.631970665209,0.0,4.9500482616,4.9500482616,0.453128615806,0.0,0.453128615806
 10/06  17:00:00,7.8503905399,2.21692035961,0.133416556284,0.0,2.750026812,2.750026812,0.463071185243,0.00995728429949,0.453113900944
 10/06  18:00:00,7.60496699229,2.21692035961,0.00267576254444,0.0,1.6500160872,2.2000214496,0.461073047793,0.00796521660161,0.453107831192
 10/06  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.453090544249,0.0,0.453090544249
 10/06  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/06  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453062024936,0.0,0.453062024936
 10/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084508228,0.0,0.453084508228
 10/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071458616,0.0,0.453071458616
 10/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058434215,0.0,0.453058434215
 10/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080107517,0.0,0.453080107517
 10/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067130934,0.0,0.453067130934
 10/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  06:00:00,7.28047165252,2.21692035961,0.0105244809031,0.0,0.5500053624,2.2000214496,1.79012264977,1.33705504402,0.45306760575
 10/07  07:00:00,4.96694717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,6.65225435618,6.19917463481,0.45307972137
 10/07  08:00:00,6.61741899998,2.21692035961,0.000455741163238,0.0,1.6500160872,2.750026812,3.21037541064,3.19037541064,0.02
 10/07  09:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,1.88659916208,1.43348728218,0.4531118799
 10/07  10:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,1.24722911155,0.794118642309,0.453110469244
 10/07  11:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,0.992603219356,0.539498991905,0.453104227451
 10/07  12:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,1.02350987764,1.00350987764,0.02
 10/07  13:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,1.30859042478,0.85548471701,0.453105707773
 10/07  14:00:00,4.9683168637,2.21692035961,0.00136969208771,0.0,0.8250080436,1.9250187684,1.02665503452,0.573573624345,0.453081410176
 10/07  15:00:00,4.97357750202,2.21692035961,0.00663033040288,0.0,0.8250080436,1.9250187684,0.95717270793,0.504106217455,0.453066490475
 10/07  16:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,0.515711789318,0.495711789318,0.02
 10/07  17:00:00,4.14193912801,2.21692035961,0.0,0.0,0.2750026812,1.6500160872,1.2143391273,0.761254483324,0.453084643981
 10/07  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088552989,0.0,0.453088552989
 10/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074672197,0.0,0.453074672197
 10/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077110716,0.0,0.453077110716
 10/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061652018,0.0,0.453061652018
 10/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083303925,0.0,0.453083303925
 10/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065186764,0.0,0.453065186764
 10/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081935305,0.0,0.453081935305
 10/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072980626,0.0,0.453072980626
 10/08  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056179905,0.0,0.453056179905
 10/08  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081894519,0.0,0.453081894519
 10/08  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085209473,0.0,0.453085209473
 10/08  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081826896,0.0,0.453081826896
 10/08  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079693652,0.0,0.453079693652
 10/08  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085675643,0.0,0.453085675643
 10/08  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077630268,0.0,0.453077630268
 10/08  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083244969,0.0,0.453083244969
 10/08  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070941501,0.0,0.453070941501
 10/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074466009,0.0,0.453074466009
 10/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060899608,0.0,0.453060899608
 10/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077671964,0.0,0.453077671964
 10/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060401847,0.0,0.453060401847
 10/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077256221,0.0,0.453077256221
 10/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062394359,0.0,0.453062394359
 10/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085698466,0.0,0.453085698466
 10/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087092227,0.0,0.453087092227
 10/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086937289,0.0,0.453086937289
 10/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086305641,0.0,0.453086305641
 10/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064310967,0.0,0.453064310967
 10/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306496741,0.0,0.45306496741
 10/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308311116,0.0,0.45308311116
 10/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079048521,0.0,0.453079048521
 10/09  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084304048,0.0,0.453084304048
 10/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065476439,0.0,0.453065476439
 10/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057433575,0.0,0.453057433575
 10/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074036135,0.0,0.453074036135
 10/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059068506,0.0,0.453059068506
 10/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081047881,0.0,0.453081047881
 10/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068333638,0.0,0.453068333638
 10/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/10  06:00:00,7.33071396806,2.21692035961,0.0607667964449,0.0,0.5500053624,2.2000214496,0.468384579496,0.0153032663928,0.453081313103
 10/10  07:00:00,6.06896579645,2.21692035961,0.00200790003335,0.0,1.6500160872,2.2000214496,0.959699542379,0.506602185964,0.453097356416
 10/10  08:00:00,12.1619576281,2.21692035961,0.0449407452686,0.0,4.9500482616,4.9500482616,0.453118331823,0.0,0.453118331823
 10/10  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.45309937401,0.0,0.45309937401
 10/10  10:00:00,12.170272853,2.21692035961,0.0532559701904,0.0,4.9500482616,4.9500482616,0.453137880301,0.0,0.453137880301
 10/10  11:00:00,12.420535772,2.21692035961,0.303518889189,0.0,4.9500482616,4.9500482616,0.453153667156,0.0,0.453153667156
 10/10  12:00:00,11.8410722522,2.21692035961,0.274060731799,0.0,4.9500482616,4.4000428992,0.453138746005,0.0,0.453138746005
 10/10  13:00:00,12.7296812515,2.21692035961,0.612664368715,0.0,4.9500482616,4.9500482616,0.453107370254,0.0,0.453107370254
 10/10  14:00:00,12.8308259216,2.21692035961,0.713809038816,0.0,4.9500482616,4.9500482616,0.453132897095,0.0,0.453132897095
 10/10  15:00:00,12.8981631036,2.21692035961,0.78114622079,0.0,4.9500482616,4.9500482616,0.453098554033,0.0,0.453098554033
 10/10  16:00:00,12.9501696766,2.21692035961,0.833152793781,0.0,4.9500482616,4.9500482616,0.453101336686,0.0,0.453101336686
 10/10  17:00:00,7.83933359341,2.21692035961,0.122359609797,0.0,2.750026812,2.750026812,0.453087901984,0.0,0.453087901984
 10/10  18:00:00,7.60229122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.0448078697906,0.0248078697906,0.02
 10/10  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.453090642347,0.0,0.453090642347
 10/10  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453088169167,0.0,0.453088169167
 10/10  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090638441,0.0,0.453090638441
 10/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307397619,0.0,0.45307397619
 10/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061256808,0.0,0.453061256808
 10/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083311754,0.0,0.453083311754
 10/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070693032,0.0,0.453070693032
 10/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067998887,0.0,0.453067998887
 10/11  06:00:00,7.33239454079,2.21692035961,0.0624473691804,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/11  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.851361054082,0.398276446978,0.453084607103
 10/11  08:00:00,12.5403426,2.21692035961,0.423325717228,0.0,4.9500482616,4.9500482616,0.453088822031,0.0,0.453088822031
 10/11  09:00:00,13.3467322553,2.21692035961,1.22971537247,0.0,4.9500482616,4.9500482616,0.453137063446,0.0,0.453137063446
 10/11  10:00:00,13.7206776834,2.21692035961,1.60366080055,0.0,4.9500482616,4.9500482616,0.453144373536,0.0,0.453144373536
 10/11  11:00:00,13.9014751089,2.21692035961,1.78445822606,0.0,4.9500482616,4.9500482616,0.4531551196,0.0,0.4531551196
 10/11  12:00:00,13.179076124,2.21692035961,1.61206460356,0.0,4.9500482616,4.4000428992,0.453154477313,0.0,0.453154477313
 10/11  13:00:00,13.94952921,2.21692035961,1.83251232715,0.0,4.9500482616,4.9500482616,0.453124221942,0.0,0.453124221942
 10/11  14:00:00,13.9940258146,2.21692035961,1.87700893183,0.0,4.9500482616,4.9500482616,0.453109693682,0.0,0.453109693682
 10/11  15:00:00,13.9811549687,2.21692035961,1.8641380859,0.0,4.9500482616,4.9500482616,0.45312833525,0.0,0.45312833525
 10/11  16:00:00,13.8319785106,2.21692035961,1.71496162782,0.0,4.9500482616,4.9500482616,0.453145337151,0.0,0.453145337151
 10/11  17:00:00,8.5466259125,2.21692035961,0.829651928891,0.0,2.750026812,2.750026812,0.453122682609,0.0,0.453122682609
 10/11  18:00:00,7.83391854884,2.21692035961,0.231627319091,0.0,1.6500160872,2.2000214496,0.453108949132,0.0,0.453108949132
 10/11  19:00:00,8.40054703524,2.21692035961,0.030589138824,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/11  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453106193754,0.0,0.453106193754
 10/11  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453059487839,0.0,0.453059487839
 10/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082163795,0.0,0.453082163795
 10/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069541319,0.0,0.453069541319
 10/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056978522,0.0,0.453056978522
 10/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079156064,0.0,0.453079156064
 10/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073530973,0.0,0.453073530973
 10/12  06:00:00,7.31028515598,2.21692035961,0.040337984365,0.0,0.5500053624,2.2000214496,0.495148996358,0.0420782142314,0.453070782127
 10/12  07:00:00,6.07220249799,2.21692035961,0.00524460158095,0.0,1.6500160872,2.2000214496,1.53760009274,1.51760009274,0.02
 10/12  08:00:00,12.1385800422,2.21692035961,0.0215631593484,0.0,4.9500482616,4.9500482616,0.475596473314,0.0224602551103,0.453136218204
 10/12  09:00:00,12.2347614744,2.21692035961,0.117744591607,0.0,4.9500482616,4.9500482616,0.453141822855,0.0,0.453141822855
 10/12  10:00:00,12.5544860864,2.21692035961,0.437469203568,0.0,4.9500482616,4.9500482616,0.453137099546,0.0,0.453137099546
 10/12  11:00:00,12.8255214969,2.21692035961,0.708504614081,0.0,4.9500482616,4.9500482616,0.453156007226,0.0,0.453156007226
 10/12  12:00:00,12.2652721783,2.21692035961,0.698260657842,0.0,4.9500482616,4.4000428992,0.453153500473,0.0,0.453153500473
 10/12  13:00:00,13.0721182586,2.21692035961,0.955101375825,0.0,4.9500482616,4.9500482616,0.453147409398,0.0,0.453147409398
 10/12  14:00:00,13.1319516011,2.21692035961,1.01493471832,0.0,4.9500482616,4.9500482616,0.45310120482,0.0,0.45310120482
 10/12  15:00:00,13.1881515486,2.21692035961,1.07113466579,0.0,4.9500482616,4.9500482616,0.453111056585,0.0,0.453111056585
 10/12  16:00:00,13.1326637648,2.21692035961,1.01564688197,0.0,4.9500482616,4.9500482616,0.453136266232,0.0,0.453136266232
 10/12  17:00:00,8.02164236613,2.21692035961,0.30466838252,0.0,2.750026812,2.750026812,0.453115407147,0.0,0.453115407147
 10/12  18:00:00,8.00460335327,2.21692035961,0.0184787901868,0.0,1.6500160872,2.2000214496,0.45557690271,0.00246249140195,0.453114411308
 10/12  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.4530858417,0.0,0.4530858417
 10/12  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/12  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453071825588,0.0,0.453071825588
 10/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062016729,0.0,0.453062016729
 10/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308415549,0.0,0.45308415549
 10/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071705284,0.0,0.453071705284
 10/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059231877,0.0,0.453059231877
 10/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083975919,0.0,0.453083975919
 10/13  06:00:00,7.31387284921,2.21692035961,0.0439256776017,0.0,0.5500053624,2.2000214496,0.517539296382,0.0644554651357,0.453083831246
 10/13  07:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.50830585036,1.05521370444,0.453092145922
 10/13  08:00:00,12.1594460422,2.21692035961,0.0424291593479,0.0,4.9500482616,4.9500482616,0.0482054641943,0.0282054641943,0.02
 10/13  09:00:00,12.3918451442,2.21692035961,0.274828261408,0.0,4.9500482616,4.9500482616,0.453131321005,0.0,0.453131321005
 10/13  10:00:00,12.8278491748,2.21692035961,0.710832291969,0.0,4.9500482616,4.9500482616,0.45313982521,0.0,0.45313982521
 10/13  11:00:00,13.1509506152,2.21692035961,1.03393373237,0.0,4.9500482616,4.9500482616,0.453140422907,0.0,0.453140422907
 10/13  12:00:00,12.5666647155,2.21692035961,0.999653195058,0.0,4.9500482616,4.4000428992,0.886282275025,0.0,0.886282275025
 10/13  13:00:00,13.6266578369,2.21692035961,1.50964095411,0.0,4.9500482616,4.9500482616,0.453148914474,0.0,0.453148914474
 10/13  14:00:00,13.6650949861,2.21692035961,1.54807810325,0.0,4.9500482616,4.9500482616,0.453102284444,0.0,0.453102284444
 10/13  15:00:00,13.9732352541,2.21692035961,1.85621837132,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/13  16:00:00,13.9422944072,2.21692035961,1.82527752442,0.0,4.9500482616,4.9500482616,0.453128346717,0.0,0.453128346717
 10/13  17:00:00,8.55518448445,2.21692035961,0.838210500833,0.0,2.750026812,2.750026812,0.453130198235,0.0,0.453130198235
 10/13  18:00:00,8.27823862592,2.21692035961,0.292114062845,0.0,1.6500160872,2.2000214496,0.45311175759,0.0,0.45311175759
 10/13  19:00:00,8.5110444725,2.21692035961,0.141086576086,0.0,1.6500160872,2.2000214496,0.453096826707,0.0,0.453096826707
 10/13  20:00:00,7.90849498984,2.21692035961,0.0885424558322,0.0,1.1000107248,2.2000214496,0.453096340218,0.0,0.453096340218
 10/13  21:00:00,7.89414825324,2.21692035961,0.07419571923,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308310569,0.0,0.45308310569
 10/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070592076,0.0,0.453070592076
 10/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058161995,0.0,0.453058161995
 10/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080534224,0.0,0.453080534224
 10/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530681762,0.0,0.4530681762
 10/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  06:00:00,7.31956744182,2.21692035961,0.0496202702098,0.0,0.5500053624,2.2000214496,0.496436699507,0.0433549597704,0.453081739737
 10/14  07:00:00,4.96694717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,1.34128081842,0.888190546902,0.453090271517
 10/14  08:00:00,6.61993104483,2.21692035961,0.002967786018,0.0,1.6500160872,2.750026812,0.453097064671,0.0,0.453097064671
 10/14  09:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/14  10:00:00,6.62205203271,2.21692035961,0.0050887738962,0.0,1.6500160872,2.750026812,0.453103832766,0.0,0.453103832766
 10/14  11:00:00,6.68779586208,2.21692035961,0.0708326032694,0.0,1.6500160872,2.750026812,0.453109209807,0.0,0.453109209807
 10/14  12:00:00,5.05672073987,2.21692035961,0.0897735682576,0.0,0.8250080436,1.9250187684,0.503882909809,0.0507792618275,0.453103647981
 10/14  13:00:00,5.11674562612,2.21692035961,0.149798454504,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/14  14:00:00,5.10976060487,2.21692035961,0.142813433256,0.0,0.8250080436,1.9250187684,0.453087020586,0.0,0.453087020586
 10/14  15:00:00,5.04242050899,2.21692035961,0.0754733373748,0.0,0.8250080436,1.9250187684,0.453094828427,0.0,0.453094828427
 10/14  16:00:00,4.99276650394,2.21692035961,0.0258193323275,0.0,0.8250080436,1.9250187684,0.453104214886,0.0,0.453104214886
 10/14  17:00:00,4.14371881595,2.21692035961,0.00177968793479,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308283281,0.0,0.45308283281
 10/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091382013,0.0,0.453091382013
 10/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092772113,0.0,0.453092772113
 10/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081569733,0.0,0.453081569733
 10/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069212274,0.0,0.453069212274
 10/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053029031,0.0,0.453053029031
 10/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070411541,0.0,0.453070411541
 10/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055994376,0.0,0.453055994376
 10/15  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080004816,0.0,0.453080004816
 10/15  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088062505,0.0,0.453088062505
 10/15  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082637343,0.0,0.453082637343
 10/15  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308816322,0.0,0.45308816322
 10/15  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079746574,0.0,0.453079746574
 10/15  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062189801,0.0,0.453062189801
 10/15  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082840588,0.0,0.453082840588
 10/15  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083256221,0.0,0.453083256221
 10/15  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308337428,0.0,0.45308337428
 10/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083214511,0.0,0.453083214511
 10/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057201322,0.0,0.453057201322
 10/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074280962,0.0,0.453074280962
 10/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059801031,0.0,0.453059801031
