Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082384603,0.0,0.453082384603
 10/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307021583,0.0,0.45307021583
 10/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/16  06:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,2.81456494804,2.36148078598,0.453084162054
 10/16  07:00:00,6.45079122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,5.17886137065,4.72575964075,0.453101729896
 10/16  08:00:00,12.1266245327,2.21692035961,0.00960764990758,0.0,4.9500482616,4.9500482616,0.5467281071,0.0935911202707,0.453136986829
 10/16  09:00:00,12.12993243,2.21692035961,0.0129155472213,0.0,4.9500482616,4.9500482616,0.453143965275,0.0,0.453143965275
 10/16  10:00:00,12.380916855,2.21692035961,0.263899972202,0.0,4.9500482616,4.9500482616,0.453142762771,0.0,0.453142762771
 10/16  11:00:00,12.6125085551,2.21692035961,0.495491672299,0.0,4.9500482616,4.9500482616,0.453153294239,0.0,0.453153294239
 10/16  12:00:00,12.2106146818,2.21692035961,0.643603161382,0.0,4.9500482616,4.4000428992,0.45316143005,0.0,0.45316143005
 10/16  13:00:00,13.2207065966,2.21692035961,1.10368971383,0.0,4.9500482616,4.9500482616,0.453132340971,0.0,0.453132340971
 10/16  14:00:00,13.4280093383,2.21692035961,1.31099245545,0.0,4.9500482616,4.9500482616,0.453136259249,0.0,0.453136259249
 10/16  15:00:00,13.6004002369,2.21692035961,1.48338335409,0.0,4.9500482616,4.9500482616,0.453130044629,0.0,0.453130044629
 10/16  16:00:00,13.4692443558,2.21692035961,1.35222747297,0.0,4.9500482616,4.9500482616,0.453136553056,0.0,0.453136553056
 10/16  17:00:00,8.18987721944,2.21692035961,0.472903235824,0.0,2.750026812,2.750026812,0.453109231616,0.0,0.453109231616
 10/16  18:00:00,8.07325680688,2.21692035961,0.0871322437992,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/16  19:00:00,8.39263560071,2.21692035961,0.0226777042935,0.0,1.6500160872,2.2000214496,0.453092273366,0.0,0.453092273366
 10/16  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453107188591,0.0,0.453107188591
 10/16  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453056454138,0.0,0.453056454138
 10/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078217565,0.0,0.453078217565
 10/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066036417,0.0,0.453066036417
 10/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053934925,0.0,0.453053934925
 10/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076650444,0.0,0.453076650444
 10/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073219209,0.0,0.453073219209
 10/17  06:00:00,7.32452314163,2.21692035961,0.0545759700222,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/17  07:00:00,6.45079122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.20570625813,0.752625698355,0.453080559772
 10/17  08:00:00,12.2383465754,2.21692035961,0.12132969261,0.0,4.9500482616,4.9500482616,0.453137206164,0.0,0.453137206164
 10/17  09:00:00,12.5994623969,2.21692035961,0.482445514116,0.0,4.9500482616,4.9500482616,0.453133426148,0.0,0.453133426148
 10/17  10:00:00,12.7928254392,2.21692035961,0.675808556425,0.0,4.9500482616,4.9500482616,0.453105492608,0.0,0.453105492608
 10/17  11:00:00,13.041440092,2.21692035961,0.924423209236,0.0,4.9500482616,4.9500482616,0.453143109868,0.0,0.453143109868
 10/17  12:00:00,12.5185620095,2.21692035961,0.951550489131,0.0,4.9500482616,4.4000428992,0.453173483369,0.0,0.453173483369
 10/17  13:00:00,13.4085294563,2.21692035961,1.29151257353,0.0,4.9500482616,4.9500482616,0.453126576019,0.0,0.453126576019
 10/17  14:00:00,13.5124813993,2.21692035961,1.39546451645,0.0,4.9500482616,4.9500482616,0.453127102683,0.0,0.453127102683
 10/17  15:00:00,13.5979755443,2.21692035961,1.48095866145,0.0,4.9500482616,4.9500482616,0.453095400843,0.0,0.453095400843
 10/17  16:00:00,13.5160371948,2.21692035961,1.39902031196,0.0,4.9500482616,4.9500482616,0.453142565479,0.0,0.453142565479
 10/17  17:00:00,8.20325703763,2.21692035961,0.48628305402,0.0,2.750026812,2.750026812,0.453103986244,0.0,0.453103986244
 10/17  18:00:00,8.03356735313,2.21692035961,0.0474427900517,0.0,1.6500160872,2.2000214496,0.453104800339,0.0,0.453104800339
 10/17  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.453076986498,0.0,0.453076986498
 10/17  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/17  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453065354563,0.0,0.453065354563
 10/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305611807,0.0,0.45305611807
 10/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307881359,0.0,0.45307881359
 10/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306680685,0.0,0.45306680685
 10/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054784502,0.0,0.453054784502
 10/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080122546,0.0,0.453080122546
 10/18  06:00:00,7.33167445444,2.21692035961,0.0617272828239,0.0,0.5500053624,2.2000214496,0.453080669543,0.0,0.453080669543
 10/18  07:00:00,6.45079122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.36183737976,0.908748083993,0.453089295768
 10/18  08:00:00,12.1718133518,2.21692035961,0.0547964689399,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/18  09:00:00,12.1392651141,2.21692035961,0.0222482312826,0.0,4.9500482616,4.9500482616,0.453132439136,0.0,0.453132439136
 10/18  10:00:00,12.3632513562,2.21692035961,0.246234473423,0.0,4.9500482616,4.9500482616,0.453139811738,0.0,0.453139811738
 10/18  11:00:00,12.4291242887,2.21692035961,0.312107405842,0.0,4.9500482616,4.9500482616,0.453115724408,0.0,0.453115724408
 10/18  12:00:00,11.8870059879,2.21692035961,0.319994467507,0.0,4.9500482616,4.4000428992,0.886314423138,0.0,0.886314423138
 10/18  13:00:00,12.8956474967,2.21692035961,0.778630613878,0.0,4.9500482616,4.9500482616,0.45316542174,0.0,0.45316542174
 10/18  14:00:00,13.0459070688,2.21692035961,0.928890185938,0.0,4.9500482616,4.9500482616,0.453120135846,0.0,0.453120135846
 10/18  15:00:00,13.1089811238,2.21692035961,0.991964241004,0.0,4.9500482616,4.9500482616,0.453115185017,0.0,0.453115185017
 10/18  16:00:00,13.0041366932,2.21692035961,0.887119810427,0.0,4.9500482616,4.9500482616,0.453141511839,0.0,0.453141511839
 10/18  17:00:00,7.89631627394,2.21692035961,0.179342290332,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/18  18:00:00,8.37145366356,2.21692035961,0.00149576714636,0.0,1.6500160872,2.2000214496,0.460050414677,0.00694258368197,0.453107830995
 10/18  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.453102359808,0.0,0.453102359808
 10/18  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453104120131,0.0,0.453104120131
 10/18  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075687738,0.0,0.453075687738
 10/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063393189,0.0,0.453063393189
 10/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086191022,0.0,0.453086191022
 10/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074315073,0.0,0.453074315073
 10/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062404567,0.0,0.453062404567
 10/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306229667,0.0,0.45306229667
 10/19  06:00:00,7.29711174428,2.21692035961,0.0271645726661,0.0,0.5500053624,2.2000214496,0.322160030501,0.302160030501,0.02
 10/19  07:00:00,6.45204898636,2.21692035961,0.00125775661231,0.0,1.6500160872,2.2000214496,3.42409301805,2.97098260695,0.453110411105
 10/19  08:00:00,12.1290176945,2.21692035961,0.0120008116706,0.0,4.9500482616,4.9500482616,0.458383373871,0.00525239913418,0.453130974737
 10/19  09:00:00,12.1179721706,2.21692035961,0.000955287832806,0.0,4.9500482616,4.9500482616,0.453143863283,0.0,0.453143863283
 10/19  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453132530257,0.0,0.453132530257
 10/19  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.45314837583,0.0,0.45314837583
 10/19  12:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,0.453156706663,0.0,0.453156706663
 10/19  13:00:00,12.1459440565,2.21692035961,0.0289271736493,0.0,4.9500482616,4.9500482616,0.453141918938,0.0,0.453141918938
 10/19  14:00:00,12.2015496247,2.21692035961,0.0845327418501,0.0,4.9500482616,4.9500482616,0.453125995852,0.0,0.453125995852
 10/19  15:00:00,12.1922204392,2.21692035961,0.0752035564214,0.0,4.9500482616,4.9500482616,0.453121463123,0.0,0.453121463123
 10/19  16:00:00,12.190850017,2.21692035961,0.0738331341893,0.0,4.9500482616,4.9500482616,0.45315250076,0.0,0.45315250076
 10/19  17:00:00,7.71697398361,2.21692035961,0.0,0.0,2.750026812,2.750026812,0.541762485351,0.0886391008367,0.453123384514
 10/19  18:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.48151509419,0.0284180026635,0.453097091527
 10/19  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/19  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453089199992,0.0,0.453089199992
 10/19  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453066105301,0.0,0.453066105301
 10/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305478618,0.0,0.45305478618
 10/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077706597,0.0,0.453077706597
 10/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306590685,0.0,0.45306590685
 10/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054072586,0.0,0.453054072586
 10/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084291976,0.0,0.453084291976
 10/20  06:00:00,7.30478236965,2.21692035961,0.034835198038,0.0,0.5500053624,2.2000214496,0.488395673234,0.0353130852272,0.453082588007
 10/20  07:00:00,6.45079122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.928533736346,0.908533736346,0.02
 10/20  08:00:00,12.1621089859,2.21692035961,0.0450921030638,0.0,4.9500482616,4.9500482616,0.453133347718,0.0,0.453133347718
 10/20  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.45311681749,0.0,0.45311681749
 10/20  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453105108024,0.0,0.453105108024
 10/20  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453108981711,0.0,0.453108981711
 10/20  12:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,0.511480960464,0.0583376822419,0.453143278222
 10/20  13:00:00,12.1280363384,2.21692035961,0.011019455628,0.0,4.9500482616,4.9500482616,0.45312499822,0.0,0.45312499822
 10/20  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453145090589,0.0,0.453145090589
 10/20  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453107493493,0.0,0.453107493493
 10/20  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453148119255,0.0,0.453148119255
 10/20  17:00:00,7.71697398361,2.21692035961,0.0,0.0,2.750026812,2.750026812,0.688406449172,0.235284085713,0.453122363459
 10/20  18:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.590783566936,0.137680191695,0.453103375241
 10/20  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.580714147599,0.127611530406,0.453102617193
 10/20  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.520925843593,0.500925843593,0.02
 10/20  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,1.22642622319,0.773327277437,0.453098945757
 10/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087617997,0.0,0.453087617997
 10/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307582464,0.0,0.45307582464
 10/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064072788,0.0,0.453064072788
 10/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087136772,0.0,0.453087136772
 10/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075453471,0.0,0.453075453471
 10/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  06:00:00,7.27790187347,2.21692035961,0.00795470185684,0.0,0.5500053624,2.2000214496,3.92481005485,3.47173298167,0.45307707318
 10/21  07:00:00,5.35078050495,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,7.84230842077,7.38921984228,0.453088578488
 10/21  08:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,4.60219351469,4.58219351469,0.02
 10/21  09:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,2.34866915624,1.89556294508,0.453106211161
 10/21  10:00:00,6.61803823988,2.21692035961,0.00107498106442,0.0,1.6500160872,2.750026812,1.10903856022,0.655927271004,0.453111289215
 10/21  11:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,0.749383279974,0.296276473293,0.45310680668
 10/21  12:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,0.970273856432,0.517165067027,0.453108789405
 10/21  13:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,0.495324310366,0.475324310366,0.02
 10/21  14:00:00,4.97061077763,2.21692035961,0.00366360601658,0.0,0.8250080436,1.9250187684,0.834145664183,0.381073346502,0.453072317681
 10/21  15:00:00,4.97122909459,2.21692035961,0.00428192298226,0.0,0.8250080436,1.9250187684,0.745692925746,0.292591118827,0.45310180692
 10/21  16:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,0.7036295901,0.250536880778,0.453092709322
 10/21  17:00:00,4.14193912801,2.21692035961,0.0,0.0,0.2750026812,1.6500160872,0.590751255661,0.570751255661,0.02
 10/21  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084707701,0.0,0.453084707701
 10/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081886639,0.0,0.453081886639
 10/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082977525,0.0,0.453082977525
 10/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074104238,0.0,0.453074104238
 10/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062383586,0.0,0.453062383586
 10/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081012068,0.0,0.453081012068
 10/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064720563,0.0,0.453064720563
 10/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088047782,0.0,0.453088047782
 10/22  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075688376,0.0,0.453075688376
 10/22  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084167528,0.0,0.453084167528
 10/22  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086465862,0.0,0.453086465862
 10/22  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091507851,0.0,0.453091507851
 10/22  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077934424,0.0,0.453077934424
 10/22  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061487895,0.0,0.453061487895
 10/22  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082767607,0.0,0.453082767607
 10/22  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077699928,0.0,0.453077699928
 10/22  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084028211,0.0,0.453084028211
 10/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066196443,0.0,0.453066196443
 10/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059589091,0.0,0.453059589091
 10/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077235932,0.0,0.453077235932
 10/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063368566,0.0,0.453063368566
 10/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086672228,0.0,0.453086672228
 10/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075179669,0.0,0.453075179669
 10/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/23  06:00:00,7.27048768523,2.21692035961,0.000540513620642,0.0,0.5500053624,2.2000214496,3.31805953076,2.86496911506,0.453090415709
 10/23  07:00:00,6.45079122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,5.9671452773,5.5140355279,0.453109749399
 10/23  08:00:00,12.1193841758,2.21692035961,0.00236729303551,0.0,4.9500482616,4.9500482616,0.931112496557,0.477974318944,0.453138177613
 10/23  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.497236886192,0.0441106674243,0.453126218768
 10/23  10:00:00,12.1177219492,2.21692035961,0.000705066385303,0.0,4.9500482616,4.9500482616,0.45311635151,0.0,0.45311635151
 10/23  11:00:00,12.1200590409,2.21692035961,0.00304215808459,0.0,4.9500482616,4.9500482616,0.453161805019,0.0,0.453161805019
 10/23  12:00:00,11.6239078734,2.21692035961,0.0568963529755,0.0,4.9500482616,4.4000428992,0.453157687205,0.0,0.453157687205
 10/23  13:00:00,12.225327336,2.21692035961,0.108310453188,0.0,4.9500482616,4.9500482616,0.453165550767,0.0,0.453165550767
 10/23  14:00:00,12.1305603948,2.21692035961,0.0135435119595,0.0,4.9500482616,4.9500482616,0.453134390407,0.0,0.453134390407
 10/23  15:00:00,12.1184315647,2.21692035961,0.00141468193197,0.0,4.9500482616,4.9500482616,0.453117009366,0.0,0.453117009366
 10/23  16:00:00,12.1396673217,2.21692035961,0.0226504388695,0.0,4.9500482616,4.9500482616,0.453121372867,0.0,0.453121372867
 10/23  17:00:00,7.71697398361,2.21692035961,0.0,0.0,2.750026812,2.750026812,0.586286626274,0.133162951781,0.453123674493
 10/23  18:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.750024571589,0.296925479061,0.453099092527
 10/23  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.674197954201,0.654197954201,0.02
 10/23  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,1.60540074917,1.15230860334,0.453092145832
 10/23  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,2.47645683008,2.02338702269,0.453069807389
 10/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058864643,0.0,0.453058864643
 10/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082184442,0.0,0.453082184442
 10/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070782729,0.0,0.453070782729
 10/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059345209,0.0,0.453059345209
 10/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090099473,0.0,0.453090099473
 10/24  06:00:00,7.27044307287,2.21692035961,0.000495901254834,0.0,0.5500053624,2.2000214496,4.84441994259,4.39133100367,0.45308893892
 10/24  07:00:00,6.83462456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,8.59545618582,8.57545618582,0.02
 10/24  08:00:00,12.1178562951,2.21692035961,0.00083941225169,0.0,4.9500482616,4.9500482616,2.18749191413,1.73437943218,0.453112481956
 10/24  09:00:00,12.119320988,2.21692035961,0.00230410522499,0.0,4.9500482616,4.9500482616,0.740497499684,0.287354636626,0.453142863058
 10/24  10:00:00,12.1190152062,2.21692035961,0.0019983233567,0.0,4.9500482616,4.9500482616,0.45314734483,0.0,0.45314734483
 10/24  11:00:00,12.1604910914,2.21692035961,0.0434742086357,0.0,4.9500482616,4.9500482616,0.453155791042,0.0,0.453155791042
 10/24  12:00:00,11.6503369461,2.21692035961,0.0833254257327,0.0,4.9500482616,4.4000428992,0.453161772608,0.0,0.453161772608
 10/24  13:00:00,12.2163631319,2.21692035961,0.0993462491077,0.0,4.9500482616,4.9500482616,0.886267318133,0.0,0.886267318133
 10/24  14:00:00,12.1591967755,2.21692035961,0.0421798927243,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/24  15:00:00,12.1198556881,2.21692035961,0.00283880526247,0.0,4.9500482616,4.9500482616,0.453134165712,0.0,0.453134165712
 10/24  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453144493933,0.0,0.453144493933
 10/24  17:00:00,7.71697398361,2.21692035961,0.0,0.0,2.750026812,2.750026812,0.572435564938,0.119301926154,0.453133638784
 10/24  18:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.731183815985,0.278071090978,0.453112725006
 10/24  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.07930549122,0.626211532413,0.453093958803
 10/24  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,1.70945876797,1.25636202155,0.453096746424
 10/24  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,2.27574926531,2.25574926531,0.02
 10/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084506659,0.0,0.453084506659
 10/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073024898,0.0,0.453073024898
 10/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061642044,0.0,0.453061642044
 10/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085160007,0.0,0.453085160007
 10/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073857149,0.0,0.453073857149
 10/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/25  06:00:00,7.27191387645,2.21692035961,0.0019667048376,0.0,0.5500053624,2.2000214496,4.79489464701,4.34180528563,0.453089361372
 10/25  07:00:00,6.83462456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,8.49291854448,8.03980924253,0.453109301944
 10/25  08:00:00,12.1181066491,2.21692035961,0.00108976629824,0.0,4.9500482616,4.9500482616,1.93011608628,1.47697731876,0.453138767511
 10/25  09:00:00,12.1188783904,2.21692035961,0.00186150757528,0.0,4.9500482616,4.9500482616,0.707493082139,0.254350913165,0.453142168974
 10/25  10:00:00,12.1187055367,2.21692035961,0.0016886538607,0.0,4.9500482616,4.9500482616,0.453148610453,0.0,0.453148610453
 10/25  11:00:00,12.1388445051,2.21692035961,0.0218276222817,0.0,4.9500482616,4.9500482616,0.453156671196,0.0,0.453156671196
 10/25  12:00:00,11.6550157451,2.21692035961,0.0880042247351,0.0,4.9500482616,4.4000428992,0.453174649965,0.0,0.453174649965
 10/25  13:00:00,12.3178871588,2.21692035961,0.200870275941,0.0,4.9500482616,4.9500482616,0.453172405705,0.0,0.453172405705
 10/25  14:00:00,12.3547796039,2.21692035961,0.237762721099,0.0,4.9500482616,4.9500482616,0.453101176787,0.0,0.453101176787
 10/25  15:00:00,12.3714890779,2.21692035961,0.254472195086,0.0,4.9500482616,4.9500482616,0.453125549176,0.0,0.453125549176
 10/25  16:00:00,12.3422216242,2.21692035961,0.225204741416,0.0,4.9500482616,4.9500482616,0.453152291938,0.0,0.453152291938
 10/25  17:00:00,8.10080731695,2.21692035961,0.0,0.0,2.750026812,2.750026812,0.496998588197,0.0438798370579,0.45311875114
 10/25  18:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.501436991228,0.0483265746228,0.453110416605
 10/25  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.343442094355,0.323442094355,0.02
 10/25  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,1.12924959999,0.676144528515,0.45310507147
 10/25  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,1.34576963464,0.892687998906,0.453081635732
 10/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070832467,0.0,0.453070832467
 10/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059492789,0.0,0.453059492789
 10/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083132585,0.0,0.453083132585
 10/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071921744,0.0,0.453071921744
 10/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066109989,0.0,0.453066109989
 10/26  06:00:00,7.28574089945,2.21692035961,0.0157937278425,0.0,0.5500053624,2.2000214496,1.6679414579,1.2148753886,0.453066069296
 10/26  07:00:00,6.83462456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,3.68955881896,3.66955881896,0.02
 10/26  08:00:00,12.1305554325,2.21692035961,0.0135385496984,0.0,4.9500482616,4.9500482616,0.517870844596,0.0647436864067,0.45312715819
 10/26  09:00:00,12.1210769929,2.21692035961,0.00406011008312,0.0,4.9500482616,4.9500482616,0.453144775806,0.0,0.453144775806
 10/26  10:00:00,12.2145678866,2.21692035961,0.0975510038273,0.0,4.9500482616,4.9500482616,0.453136132001,0.0,0.453136132001
 10/26  11:00:00,12.3664041356,2.21692035961,0.249387252757,0.0,4.9500482616,4.9500482616,0.453142748637,0.0,0.453142748637
 10/26  12:00:00,11.8810175069,2.21692035961,0.314005986507,0.0,4.9500482616,4.4000428992,0.453146195645,0.0,0.453146195645
 10/26  13:00:00,12.7616958599,2.21692035961,0.644678977099,0.0,4.9500482616,4.9500482616,0.886310293668,0.0,0.886310293668
 10/26  14:00:00,12.9934887653,2.21692035961,0.876471882452,0.0,4.9500482616,4.9500482616,0.453103230625,0.0,0.453103230625
 10/26  15:00:00,13.1096996619,2.21692035961,0.992682779039,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/26  16:00:00,13.0370762913,2.21692035961,0.920059408479,0.0,4.9500482616,4.9500482616,0.453134134333,0.0,0.453134134333
 10/26  17:00:00,8.30798818913,2.21692035961,0.20718087218,0.0,2.750026812,2.750026812,0.461973678131,0.00882758288755,0.453146095243
 10/26  18:00:00,8.37059562975,2.21692035961,0.000637733332936,0.0,1.6500160872,2.2000214496,0.459880474332,0.00676373491444,0.453116739418
 10/26  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.453099187294,0.0,0.453099187294
 10/26  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453103327627,0.0,0.453103327627
 10/26  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307577092,0.0,0.45307577092
 10/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064238114,0.0,0.453064238114
 10/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087897053,0.0,0.453087897053
 10/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076799082,0.0,0.453076799082
 10/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065670073,0.0,0.453065670073
 10/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306675724,0.0,0.45306675724
 10/27  06:00:00,7.30022388804,2.21692035961,0.0302767164273,0.0,0.5500053624,2.2000214496,0.284173046288,0.264173046288,0.02
 10/27  07:00:00,6.83674338659,2.21692035961,0.00211882350856,0.0,1.6500160872,2.2000214496,2.72162499295,2.26852998138,0.453095011569
 10/27  08:00:00,12.1359147505,2.21692035961,0.0188978676579,0.0,4.9500482616,4.9500482616,0.453132992271,0.0,0.453132992271
 10/27  09:00:00,12.1209283019,2.21692035961,0.00391141912382,0.0,4.9500482616,4.9500482616,0.453145756625,0.0,0.453145756625
 10/27  10:00:00,12.247252471,2.21692035961,0.130235588152,0.0,4.9500482616,4.9500482616,0.453138830078,0.0,0.453138830078
 10/27  11:00:00,12.4037846561,2.21692035961,0.286767773302,0.0,4.9500482616,4.9500482616,0.453154903851,0.0,0.453154903851
 10/27  12:00:00,11.8719864185,2.21692035961,0.304974898082,0.0,4.9500482616,4.4000428992,0.453165214213,0.0,0.453165214213
 10/27  13:00:00,12.5794344683,2.21692035961,0.462417585463,0.0,4.9500482616,4.9500482616,0.453144525326,0.0,0.453144525326
 10/27  14:00:00,12.537663191,2.21692035961,0.420646308235,0.0,4.9500482616,4.9500482616,0.453139690492,0.0,0.453139690492
 10/27  15:00:00,12.6352831228,2.21692035961,0.518266240028,0.0,4.9500482616,4.9500482616,0.453111682658,0.0,0.453111682658
 10/27  16:00:00,12.6247948678,2.21692035961,0.507777984957,0.0,4.9500482616,4.9500482616,0.453142507556,0.0,0.453142507556
 10/27  17:00:00,8.15360144342,2.21692035961,0.0527941264734,0.0,2.750026812,2.750026812,0.467316975318,0.014206178055,0.453110797263
 10/27  18:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.492673040165,0.0395671222353,0.45310591793
 10/27  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/27  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453101873545,0.0,0.453101873545
 10/27  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.476080845842,0.0229939163668,0.453086929476
 10/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076210008,0.0,0.453076210008
 10/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065077061,0.0,0.453065077061
 10/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054007563,0.0,0.453054007563
 10/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077917445,0.0,0.453077917445
 10/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069494892,0.0,0.453069494892
 10/28  06:00:00,7.28253009939,2.21692035961,0.0125829277776,0.0,0.5500053624,2.2000214496,1.92158387252,1.46851233328,0.453071539238
 10/28  07:00:00,5.73461383828,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,6.77306740292,6.75306740292,0.02
 10/28  08:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,3.8200228509,3.36693049259,0.453092358315
 10/28  09:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,1.71565869186,1.26254117399,0.453117517868
 10/28  10:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,1.09969883216,0.646584784815,0.453114047348
 10/28  11:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,0.805995068931,0.352882692828,0.453112376103
 10/28  12:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,0.533161797467,0.513161797467,0.02
 10/28  13:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,0.95590733355,0.502825066775,0.453082266775
 10/28  14:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,0.889481094977,0.436393416063,0.453087678914
 10/28  15:00:00,4.97023137822,2.21692035961,0.00328420660305,0.0,0.8250080436,1.9250187684,0.893453851434,0.440356325321,0.453097526113
 10/28  16:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,0.457931942935,0.437931942935,0.02
 10/28  17:00:00,4.52577246135,2.21692035961,0.0,0.0,0.2750026812,1.6500160872,1.22970002695,0.776612119484,0.453087907463
 10/28  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084158063,0.0,0.453084158063
 10/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076302086,0.0,0.453076302086
 10/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061607009,0.0,0.453061607009
 10/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086396238,0.0,0.453086396238
 10/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075391972,0.0,0.453075391972
 10/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059282729,0.0,0.453059282729
 10/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077832546,0.0,0.453077832546
 10/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069471667,0.0,0.453069471667
 10/29  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305597536,0.0,0.45305597536
 10/29  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308807968,0.0,0.45308807968
 10/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088642112,0.0,0.453088642112
 10/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086455574,0.0,0.453086455574
 10/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085228377,0.0,0.453085228377
 10/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082056768,0.0,0.453082056768
 10/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078788505,0.0,0.453078788505
 10/29  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086176333,0.0,0.453086176333
 10/29  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087136172,0.0,0.453087136172
 10/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052592505,0.0,0.453052592505
 10/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080868467,0.0,0.453080868467
 10/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065063364,0.0,0.453065063364
 10/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087250952,0.0,0.453087250952
 10/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076448237,0.0,0.453076448237
 10/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065616469,0.0,0.453065616469
 10/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/30  06:00:00,7.2859981881,2.21692035961,0.0160510164879,0.0,0.5500053624,2.2000214496,1.7624623752,1.30939378889,0.453068586308
 10/30  07:00:00,6.83462456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.52636576621,4.07325486874,0.453110897468
 10/30  08:00:00,12.127946296,2.21692035961,0.0109294131477,0.0,4.9500482616,4.9500482616,0.625632980556,0.172494092027,0.453138888529
 10/30  09:00:00,12.1209242366,2.21692035961,0.00390735380194,0.0,4.9500482616,4.9500482616,0.45314632871,0.0,0.45314632871
 10/30  10:00:00,12.2714265041,2.21692035961,0.154409621258,0.0,4.9500482616,4.9500482616,0.45314176251,0.0,0.45314176251
 10/30  11:00:00,12.5222071126,2.21692035961,0.405190229777,0.0,4.9500482616,4.9500482616,0.453155382334,0.0,0.453155382334
 10/30  12:00:00,12.1199746239,2.21692035961,0.552963103528,0.0,4.9500482616,4.4000428992,0.453168432511,0.0,0.453168432511
 10/30  13:00:00,13.0398783899,2.21692035961,0.922861507077,0.0,4.9500482616,4.9500482616,0.453147805061,0.0,0.453147805061
 10/30  14:00:00,13.0896495701,2.21692035961,0.972632687267,0.0,4.9500482616,4.9500482616,0.453132587535,0.0,0.453132587535
 10/30  15:00:00,13.1027703541,2.21692035961,0.985753471264,0.0,4.9500482616,4.9500482616,0.453133424657,0.0,0.453133424657
 10/30  16:00:00,13.064896277,2.21692035961,0.947879394189,0.0,4.9500482616,4.9500482616,0.453155390992,0.0,0.453155390992
 10/30  17:00:00,8.32784020258,2.21692035961,0.227032885638,0.0,2.750026812,2.750026812,0.461813624276,0.00869318643334,0.453120437842
 10/30  18:00:00,8.37309434731,2.21692035961,0.00313645090126,0.0,1.6500160872,2.2000214496,0.456387310988,0.00328961207197,0.453097698916
 10/30  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/30  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453092658469,0.0,0.453092658469
 10/30  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453071632813,0.0,0.453071632813
 10/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061393518,0.0,0.453061393518
 10/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085468671,0.0,0.453085468671
 10/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074767632,0.0,0.453074767632
 10/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064032138,0.0,0.453064032138
 10/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058789035,0.0,0.453058789035
 10/31  06:00:00,7.3276969806,2.21692035961,0.0577498089896,0.0,0.5500053624,2.2000214496,0.453059505947,0.0,0.453059505947
 10/31  07:00:00,6.83462456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.959831621367,0.939831621367,0.02
 10/31  08:00:00,12.1525730893,2.21692035961,0.0355562065043,0.0,4.9500482616,4.9500482616,0.453122654474,0.0,0.453122654474
 10/31  09:00:00,12.1366543373,2.21692035961,0.019637454442,0.0,4.9500482616,4.9500482616,0.453142752013,0.0,0.453142752013
 10/31  10:00:00,12.4228759268,2.21692035961,0.30585904401,0.0,4.9500482616,4.9500482616,0.453137225231,0.0,0.453137225231
 10/31  11:00:00,13.0011688966,2.21692035961,0.884152013824,0.0,4.9500482616,4.9500482616,0.45316297003,0.0,0.45316297003
 10/31  12:00:00,12.871311897,2.21692035961,1.30430037661,0.0,4.9500482616,4.4000428992,0.569364559062,0.0,0.569364559062
 10/31  13:00:00,13.9341279264,2.21692035961,1.81711104357,0.0,4.9500482616,4.9500482616,0.770060219386,0.0,0.770060219386
 10/31  14:00:00,14.0863562017,2.21692035961,1.96933931892,0.0,4.9500482616,4.9500482616,0.453119254409,0.0,0.453119254409
 10/31  15:00:00,14.0434672056,2.21692035961,1.92645032276,0.0,4.9500482616,4.9500482616,0.453120649109,0.0,0.453120649109
 10/31  16:00:00,13.8426957729,2.21692035961,1.72567889007,0.0,4.9500482616,4.9500482616,0.453155787266,0.0,0.453155787266
 10/31  17:00:00,8.97321181872,2.21692035961,0.872404501774,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/31  18:00:00,8.7004901347,2.21692035961,0.33053223829,0.0,1.6500160872,2.2000214496,0.453111737604,0.0,0.453111737604
 10/31  19:00:00,8.54976662535,2.21692035961,0.179808728937,0.0,1.6500160872,2.2000214496,0.453103168556,0.0,0.453103168556
 10/31  20:00:00,7.89757692897,2.21692035961,0.0776243949568,0.0,1.1000107248,2.2000214496,0.453106649739,0.0,0.453106649739
 10/31  21:00:00,7.86550027769,2.21692035961,0.0455477436828,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086563829,0.0,0.453086563829
 10/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074509634,0.0,0.453074509634
 10/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081451866,0.0,0.453081451866
 11/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088431505,0.0,0.453088431505
 11/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077594353,0.0,0.453077594353
 11/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305890196,0.0,0.45305890196
 11/01  06:00:00,7.29983962395,2.21692035961,0.029892452335,0.0,0.5500053624,2.2000214496,0.269755300531,0.249755300531,0.02
 11/01  07:00:00,6.83462456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,5.10909929861,4.6559956241,0.45310367451
 11/01  08:00:00,12.1242420595,2.21692035961,0.00722517666348,0.0,4.9500482616,4.9500482616,0.658881989625,0.20575094234,0.453131047285
 11/01  09:00:00,12.1194303862,2.21692035961,0.00241350338728,0.0,4.9500482616,4.9500482616,0.453140952658,0.0,0.453140952658
 11/01  10:00:00,12.1622503919,2.21692035961,0.0452335090453,0.0,4.9500482616,4.9500482616,0.453150709605,0.0,0.453150709605
 11/01  11:00:00,12.2947143413,2.21692035961,0.177697458524,0.0,4.9500482616,4.9500482616,0.453157367713,0.0,0.453157367713
 11/01  12:00:00,11.7917819688,2.21692035961,0.224770448415,0.0,4.9500482616,4.4000428992,0.453178615424,0.0,0.453178615424
 11/01  13:00:00,12.4310542311,2.21692035961,0.314037348308,0.0,4.9500482616,4.9500482616,0.453129620024,0.0,0.453129620024
 11/01  14:00:00,12.4396859454,2.21692035961,0.322669062547,0.0,4.9500482616,4.9500482616,0.453139027012,0.0,0.453139027012
 11/01  15:00:00,12.4145329485,2.21692035961,0.297516065677,0.0,4.9500482616,4.9500482616,0.453115003312,0.0,0.453115003312
 11/01  16:00:00,12.4236499008,2.21692035961,0.306633018006,0.0,4.9500482616,4.9500482616,0.453140758247,0.0,0.453140758247
 11/01  17:00:00,8.10575180704,2.21692035961,0.00494449009657,0.0,2.750026812,2.750026812,0.513402577252,0.0602876458068,0.453114931445
 11/01  18:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.538298762839,0.0851994934088,0.45309926943
 11/01  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.462815245718,0.00973661531747,0.453078630401
 11/01  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.0492364942124,0.0292364942124,0.02
 11/01  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.560433083475,0.107354771904,0.453078311571
 11/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068503162,0.0,0.453068503162
 11/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057845811,0.0,0.453057845811
 11/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082248742,0.0,0.453082248742
 11/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071731764,0.0,0.453071731764
 11/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061191074,0.0,0.453061191074
 11/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/02  06:00:00,7.31652519679,2.21692035961,0.0465780251772,0.0,0.5500053624,2.2000214496,0.657919846444,0.204855226637,0.453064619807
 11/02  07:00:00,7.21845789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.69906098704,1.24595312952,0.453107857513
 11/02  08:00:00,12.1595959367,2.21692035961,0.0425790538596,0.0,4.9500482616,4.9500482616,0.480368838784,0.027245450601,0.453123388183
 11/02  09:00:00,12.1936751135,2.21692035961,0.0766582306823,0.0,4.9500482616,4.9500482616,0.453146521788,0.0,0.453146521788
 11/02  10:00:00,12.561715591,2.21692035961,0.444698708215,0.0,4.9500482616,4.9500482616,0.453143677499,0.0,0.453143677499
 11/02  11:00:00,12.9757241873,2.21692035961,0.858707304442,0.0,4.9500482616,4.9500482616,0.45315407863,0.0,0.45315407863
 11/02  12:00:00,12.4148365086,2.21692035961,0.847824988195,0.0,4.9500482616,4.4000428992,0.453173457874,0.0,0.453173457874
 11/02  13:00:00,13.2840481286,2.21692035961,1.16703124582,0.0,4.9500482616,4.9500482616,0.453155793083,0.0,0.453155793083
 11/02  14:00:00,13.502635043,2.21692035961,1.38561816017,0.0,4.9500482616,4.9500482616,0.453088105312,0.0,0.453088105312
 11/02  15:00:00,13.5150467127,2.21692035961,1.39802982989,0.0,4.9500482616,4.9500482616,0.453117921208,0.0,0.453117921208
 11/02  16:00:00,13.5063048487,2.21692035961,1.38928796588,0.0,4.9500482616,4.9500482616,0.453158119564,0.0,0.453158119564
 11/02  17:00:00,9.0208534437,2.21692035961,0.536212793426,0.0,2.750026812,2.750026812,0.453118131126,0.0,0.453118131126
 11/02  18:00:00,8.46438468895,2.21692035961,0.0944267925391,0.0,1.6500160872,2.2000214496,0.458205416218,0.0050927438781,0.45311267234
 11/02  19:00:00,8.40281080603,2.21692035961,0.0328529096177,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/02  20:00:00,7.83548037917,2.21692035961,0.0155278451601,0.0,1.1000107248,2.2000214496,0.453108054835,0.0,0.453108054835
 11/02  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.45308745773,0.0,0.45308745773
 11/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077443613,0.0,0.453077443613
