Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066914839,0.0,0.453066914839
 11/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056462103,0.0,0.453056462103
 11/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081027776,0.0,0.453081027776
 11/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076254828,0.0,0.453076254828
 11/03  06:00:00,7.32174503817,2.21692035961,0.0517978665553,0.0,0.5500053624,2.2000214496,0.453077369172,0.0,0.453077369172
 11/03  07:00:00,7.21845789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.70411755914,0.68411755914,0.02
 11/03  08:00:00,12.1788019679,2.21692035961,0.0617850851325,0.0,4.9500482616,4.9500482616,0.453130740683,0.0,0.453130740683
 11/03  09:00:00,12.2889872584,2.21692035961,0.171970375541,0.0,4.9500482616,4.9500482616,0.453106623903,0.0,0.453106623903
 11/03  10:00:00,12.5371355206,2.21692035961,0.420118637819,0.0,4.9500482616,4.9500482616,0.453102601596,0.0,0.453102601596
 11/03  11:00:00,12.7435703102,2.21692035961,0.626553427395,0.0,4.9500482616,4.9500482616,0.45310723248,0.0,0.45310723248
 11/03  12:00:00,12.0910998695,2.21692035961,0.524088349121,0.0,4.9500482616,4.4000428992,0.886288070945,0.0,0.886288070945
 11/03  13:00:00,13.0186491438,2.21692035961,0.901632261013,0.0,4.9500482616,4.9500482616,0.453169395775,0.0,0.453169395775
 11/03  14:00:00,13.4451508489,2.21692035961,1.32813396611,0.0,4.9500482616,4.9500482616,0.453140370985,0.0,0.453140370985
 11/03  15:00:00,13.6087606485,2.21692035961,1.49174376571,0.0,4.9500482616,4.9500482616,0.453128363477,0.0,0.453128363477
 11/03  16:00:00,13.4019236713,2.21692035961,1.28490678853,0.0,4.9500482616,4.9500482616,0.453152506049,0.0,0.453152506049
 11/03  17:00:00,8.84920863147,2.21692035961,0.36456798119,0.0,2.750026812,2.750026812,0.453121454554,0.0,0.453121454554
 11/03  18:00:00,8.38349990625,2.21692035961,0.0135420098383,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/03  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.453099627456,0.0,0.453099627456
 11/03  20:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453103575679,0.0,0.453103575679
 11/03  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453071586972,0.0,0.453071586972
 11/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058521472,0.0,0.453058521472
 11/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083088991,0.0,0.453083088991
 11/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072786802,0.0,0.453072786802
 11/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062450193,0.0,0.453062450193
 11/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061375114,0.0,0.453061375114
 11/04  06:00:00,7.30355540503,2.21692035961,0.0336082334188,0.0,0.5500053624,2.2000214496,0.270453317497,0.250453317497,0.02
 11/04  07:00:00,6.12039597596,2.21692035961,0.00194880434673,0.0,0.5500053624,2.2000214496,2.71612369656,2.26305886465,0.453064831904
 11/04  08:00:00,6.62061563956,2.21692035961,0.00365238075059,0.0,1.6500160872,2.750026812,0.92119975021,0.468098666882,0.453101083328
 11/04  09:00:00,6.61990194671,2.21692035961,0.00293868789889,0.0,1.6500160872,2.750026812,0.564279959371,0.111165121862,0.453114837509
 11/04  10:00:00,6.61928543202,2.21692035961,0.00232217320894,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 11/04  11:00:00,6.69786903654,2.21692035961,0.0809057777267,0.0,1.6500160872,2.750026812,0.453116199135,0.0,0.453116199135
 11/04  12:00:00,5.08909114744,2.21692035961,0.122143975831,0.0,0.8250080436,1.9250187684,0.458310004085,0.00520171249106,0.453108291594
 11/04  13:00:00,5.11729508928,2.21692035961,0.150347917667,0.0,0.8250080436,1.9250187684,0.453102963412,0.0,0.453102963412
 11/04  14:00:00,5.09351905733,2.21692035961,0.126571885717,0.0,0.8250080436,1.9250187684,0.463369266279,0.0102649581965,0.453104308083
 11/04  15:00:00,5.03388260864,2.21692035961,0.0669354370245,0.0,0.8250080436,1.9250187684,0.0773483094533,0.0573483094533,0.02
 11/04  16:00:00,4.96932095124,2.21692035961,0.00237377962862,0.0,0.8250080436,1.9250187684,0.541012657986,0.0879181925936,0.453094465392
 11/04  17:00:00,4.90960579468,2.21692035961,0.0,0.0,0.2750026812,1.6500160872,0.854295553458,0.401203776493,0.453091776964
 11/04  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084786119,0.0,0.453084786119
 11/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064861614,0.0,0.453064861614
 11/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070494908,0.0,0.453070494908
 11/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305801701,0.0,0.45305801701
 11/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308081075,0.0,0.45308081075
 11/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065520184,0.0,0.453065520184
 11/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084659547,0.0,0.453084659547
 11/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082239722,0.0,0.453082239722
 11/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064315298,0.0,0.453064315298
 11/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085484926,0.0,0.453085484926
 11/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087748971,0.0,0.453087748971
 11/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062657283,0.0,0.453062657283
 11/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530868942,0.0,0.4530868942
 11/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060419208,0.0,0.453060419208
 11/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079988666,0.0,0.453079988666
 11/05  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082057233,0.0,0.453082057233
 11/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082514099,0.0,0.453082514099
 11/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074967378,0.0,0.453074967378
 11/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062078514,0.0,0.453062078514
 11/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081239917,0.0,0.453081239917
 11/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070944673,0.0,0.453070944673
 11/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060807356,0.0,0.453060807356
 11/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085678968,0.0,0.453085678968
 11/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086722438,0.0,0.453086722438
 11/06  07:00:00,6.11844717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,9.78780206407,9.76780206407,0.02
 11/06  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,10.275860917,9.82275087617,0.453110040869
 11/06  09:00:00,12.118488174,2.21692035961,0.00147129116983,0.0,4.9500482616,4.9500482616,2.27003925407,1.81691207594,0.453127178129
 11/06  10:00:00,12.1198264711,2.21692035961,0.00280958830249,0.0,4.9500482616,4.9500482616,1.00846418588,0.555325241988,0.453138943893
 11/06  11:00:00,12.1212551864,2.21692035961,0.00423830354136,0.0,4.9500482616,4.9500482616,0.676588216499,0.223442138928,0.453146077572
 11/06  12:00:00,12.1860635762,2.21692035961,0.0690466934017,0.0,4.9500482616,4.9500482616,0.464212917956,0.0110760391536,0.453136878803
 11/06  13:00:00,11.646904605,2.21692035961,0.0798930846156,0.0,4.9500482616,4.4000428992,0.453120613769,0.0,0.453120613769
 11/06  14:00:00,12.308157469,2.21692035961,0.191140586144,0.0,4.9500482616,4.9500482616,0.45311351282,0.0,0.45311351282
 11/06  15:00:00,12.275235082,2.21692035961,0.158218199213,0.0,4.9500482616,4.9500482616,0.453145287513,0.0,0.453145287513
 11/06  16:00:00,12.2170941078,2.21692035961,0.100077224939,0.0,4.9500482616,4.9500482616,0.453116238069,0.0,0.453116238069
 11/06  17:00:00,12.9019201269,2.21692035961,0.0172365774275,0.0,4.9500482616,4.9500482616,0.456127890163,0.00298281993272,0.453145070231
 11/06  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,0.588420429546,0.135289867974,0.453130561571
 11/06  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.988147369364,0.535056973651,0.453090395713
 11/06  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.00859988616,0.555502160286,0.453097725873
 11/06  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,1.16140181405,0.708295983903,0.453105830148
 11/06  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.854106719094,0.834106719094,0.02
 11/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059997849,0.0,0.453059997849
 11/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084548321,0.0,0.453084548321
 11/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074560546,0.0,0.453074560546
 11/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064531468,0.0,0.453064531468
 11/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054485632,0.0,0.453054485632
 11/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057199155,0.0,0.453057199155
 11/07  07:00:00,6.12016672834,2.21692035961,0.00171955673027,0.0,0.5500053624,2.2000214496,2.83854328988,2.81854328988,0.02
 11/07  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.12987619012,3.67676555249,0.453110637626
 11/07  09:00:00,12.1300695547,2.21692035961,0.0130526719134,0.0,4.9500482616,4.9500482616,0.529929416644,0.0767880738321,0.453141342812
 11/07  10:00:00,12.1562432241,2.21692035961,0.0392263412483,0.0,4.9500482616,4.9500482616,0.453146232024,0.0,0.453146232024
 11/07  11:00:00,12.3697843957,2.21692035961,0.252767512914,0.0,4.9500482616,4.9500482616,0.453150409823,0.0,0.453150409823
 11/07  12:00:00,12.5875686874,2.21692035961,0.470551804567,0.0,4.9500482616,4.9500482616,0.453152917785,0.0,0.453152917785
 11/07  13:00:00,12.1188677738,2.21692035961,0.55185625338,0.0,4.9500482616,4.4000428992,0.453122874446,0.0,0.453122874446
 11/07  14:00:00,13.0256581664,2.21692035961,0.908641283539,0.0,4.9500482616,4.9500482616,0.453112540801,0.0,0.453112540801
 11/07  15:00:00,13.1600515597,2.21692035961,1.04303467693,0.0,4.9500482616,4.9500482616,0.45312583475,0.0,0.45312583475
 11/07  16:00:00,13.0314469939,2.21692035961,0.914430111114,0.0,4.9500482616,4.9500482616,0.45313114422,0.0,0.45313114422
 11/07  17:00:00,13.5274827762,2.21692035961,0.642799226677,0.0,4.9500482616,4.9500482616,0.453144237011,0.0,0.453144237011
 11/07  18:00:00,10.0787410332,2.21692035961,0.0587670495546,0.0,2.750026812,2.750026812,0.477631430505,0.0245205383232,0.453110892182
 11/07  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.481718087113,0.0286206506542,0.453097436459
 11/07  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.453078483421,0.0,0.453078483421
 11/07  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/07  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453079851338,0.0,0.453079851338
 11/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070661374,0.0,0.453070661374
 11/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060626747,0.0,0.453060626747
 11/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085738245,0.0,0.453085738245
 11/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075835874,0.0,0.453075835874
 11/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065910818,0.0,0.453065910818
 11/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/08  07:00:00,6.15026271495,2.21692035961,0.0318155433368,0.0,0.5500053624,2.2000214496,0.744789230947,0.291699307463,0.453089923484
 11/08  08:00:00,6.06954618798,2.21692035961,0.0025882915692,0.0,1.6500160872,2.2000214496,2.31665405975,1.8635592016,0.453094858145
 11/08  09:00:00,12.1375394316,2.21692035961,0.0205225487671,0.0,4.9500482616,4.9500482616,0.474011762121,0.020867503245,0.453144258876
 11/08  10:00:00,12.1340319127,2.21692035961,0.0170150299152,0.0,4.9500482616,4.9500482616,0.453132615089,0.0,0.453132615089
 11/08  11:00:00,12.249619755,2.21692035961,0.13260287214,0.0,4.9500482616,4.9500482616,0.453132911122,0.0,0.453132911122
 11/08  12:00:00,12.3749074667,2.21692035961,0.25789058391,0.0,4.9500482616,4.9500482616,0.453165777236,0.0,0.453165777236
 11/08  13:00:00,11.8120924252,2.21692035961,0.245080904798,0.0,4.9500482616,4.4000428992,0.453132268184,0.0,0.453132268184
 11/08  14:00:00,12.3611335144,2.21692035961,0.244116631615,0.0,4.9500482616,4.9500482616,0.453120443487,0.0,0.453120443487
 11/08  15:00:00,12.3720156856,2.21692035961,0.254998802821,0.0,4.9500482616,4.9500482616,0.453122290963,0.0,0.453122290963
 11/08  16:00:00,12.3718736965,2.21692035961,0.254856813667,0.0,4.9500482616,4.9500482616,0.453127820309,0.0,0.453127820309
 11/08  17:00:00,13.0397196913,2.21692035961,0.155036141771,0.0,4.9500482616,4.9500482616,0.453138395682,0.0,0.453138395682
 11/08  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,0.554764172736,0.101636392293,0.453127780443
 11/08  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.505262900753,0.052152893892,0.453110006861
 11/08  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.591096382046,0.138029835055,0.453066546991
 11/08  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.522553165418,0.502553165418,0.02
 11/08  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,1.1046775451,0.651617199791,0.453060345311
 11/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453053613893,0.0,0.453053613893
 11/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078821014,0.0,0.453078821014
 11/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069004018,0.0,0.453069004018
 11/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059168366,0.0,0.453059168366
 11/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087171206,0.0,0.453087171206
 11/09  07:00:00,6.13055205704,2.21692035961,0.0121048854284,0.0,0.5500053624,2.2000214496,1.8731525576,1.42006146261,0.453091094992
 11/09  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,3.36472920767,2.91162021125,0.453108996421
 11/09  09:00:00,12.1256978906,2.21692035961,0.00868100778077,0.0,4.9500482616,4.9500482616,0.540946944931,0.0878104622463,0.453136482684
 11/09  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453146073677,0.0,0.453146073677
 11/09  11:00:00,12.1569078056,2.21692035961,0.0398909228069,0.0,4.9500482616,4.9500482616,0.453147617906,0.0,0.453147617906
 11/09  12:00:00,12.2505203618,2.21692035961,0.133503478997,0.0,4.9500482616,4.9500482616,0.453144845396,0.0,0.453144845396
 11/09  13:00:00,11.6993326953,2.21692035961,0.132321174893,0.0,4.9500482616,4.4000428992,0.501851683513,0.0487025770741,0.453149106439
 11/09  14:00:00,12.2846545903,2.21692035961,0.167637707469,0.0,4.9500482616,4.9500482616,0.453136040744,0.0,0.453136040744
 11/09  15:00:00,12.2504549641,2.21692035961,0.133438081243,0.0,4.9500482616,4.9500482616,0.453126063054,0.0,0.453126063054
 11/09  16:00:00,12.1731566171,2.21692035961,0.0561397343126,0.0,4.9500482616,4.9500482616,0.453141242504,0.0,0.453141242504
 11/09  17:00:00,12.8846835495,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453160310254,0.0,0.453160310254
 11/09  18:00:00,10.0221906011,2.21692035961,0.00221661751591,0.0,2.750026812,2.750026812,0.85978497245,0.406656341571,0.453128630879
 11/09  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.56209773118,1.10898802309,0.453109708083
 11/09  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.724749301,1.704749301,0.02
 11/09  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,2.60055467238,2.14744758974,0.453107082644
 11/09  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,2.74874988379,2.29566201963,0.453087864167
 11/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078572763,0.0,0.453078572763
 11/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068818208,0.0,0.453068818208
 11/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305908408,0.0,0.45305908408
 11/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084425494,0.0,0.453084425494
 11/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080547105,0.0,0.453080547105
 11/10  07:00:00,6.11844717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,4.97732321791,4.52424052029,0.453082697625
 11/10  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,8.94652782948,8.92652782948,0.02
 11/10  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.67456518553,2.2214487596,0.453116425925
 11/10  10:00:00,12.1192516596,2.21692035961,0.00223477680357,0.0,4.9500482616,4.9500482616,0.88813349057,0.434984410546,0.453149080025
 11/10  11:00:00,12.1221807041,2.21692035961,0.00516382127414,0.0,4.9500482616,4.9500482616,0.529879371301,0.0767303061576,0.453149065144
 11/10  12:00:00,12.1841672966,2.21692035961,0.0671504137551,0.0,4.9500482616,4.9500482616,0.469475636529,0.0163265740833,0.453149062445
 11/10  13:00:00,11.6245824181,2.21692035961,0.0575708976818,0.0,4.9500482616,4.4000428992,1.25149353275,0.365149637039,0.886343895714
 11/10  14:00:00,12.2083681568,2.21692035961,0.0913512740177,0.0,4.9500482616,4.9500482616,0.490000654941,0.0368415945706,0.453159060371
 11/10  15:00:00,12.1592307808,2.21692035961,0.0422138980365,0.0,4.9500482616,4.9500482616,0.494255914778,0.0411184147198,0.453137500058
 11/10  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.565273807115,0.112139042983,0.453134764133
 11/10  17:00:00,12.8846835495,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.747110032113,0.293951146547,0.453158885566
 11/10  18:00:00,10.0213230368,2.21692035961,0.00134905321766,0.0,2.750026812,2.750026812,2.4554005144,2.00228820935,0.453112305047
 11/10  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.5511572152,4.5311572152,0.02
 11/10  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,6.36257359233,5.90946530898,0.453108283351
 11/10  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,7.51194012128,7.05887221882,0.453067902457
 11/10  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,8.31607494732,7.86298856383,0.453086383494
 11/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075545354,0.0,0.453075545354
 11/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062132098,0.0,0.453062132098
 11/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081837724,0.0,0.453081837724
 11/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067140349,0.0,0.453067140349
 11/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060151008,0.0,0.453060151008
 11/11  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083839791,0.0,0.453083839791
 11/11  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308710267,0.0,0.45308710267
 11/11  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077627474,0.0,0.453077627474
 11/11  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308166533,0.0,0.45308166533
 11/11  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081605678,0.0,0.453081605678
 11/11  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082899286,0.0,0.453082899286
 11/11  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079271583,0.0,0.453079271583
 11/11  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087349573,0.0,0.453087349573
 11/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071023741,0.0,0.453071023741
 11/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056287572,0.0,0.453056287572
 11/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086192834,0.0,0.453086192834
 11/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071516954,0.0,0.453071516954
 11/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056872747,0.0,0.453056872747
 11/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  04:00:00,4.37351528184,0.145496513433,0.0,0.0,0.2750026812,1.6500160872,0.476801224152,0.0237245184894,0.453076705662
 11/12  05:00:00,4.58878430217,0.359937080413,0.000828453348819,0.0,0.2750026812,1.6500160872,0.536432561318,0.0833704858227,0.453062075495
 11/12  06:00:00,4.65446435512,0.425076930789,0.00136865593052,0.0,0.2750026812,1.6500160872,0.144863953865,0.124863953865,0.02
 11/12  07:00:00,3.81758429348,0.356132877242,0.00109931450116,0.0,0.2750026812,1.6500160872,0.523200181502,0.070142132095,0.453058049407
 11/12  08:00:00,2.14326353855,0.21824477015,0.0,0.0,0.2750026812,1.6500160872,0.540453094835,0.0873741018386,0.453078992996
 11/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082151493,0.0,0.453082151493
 11/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085459082,0.0,0.453085459082
 11/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081364921,0.0,0.453081364921
 11/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089073866,0.0,0.453089073866
 11/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077930255,0.0,0.453077930255
 11/12  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080585479,0.0,0.453080585479
 11/12  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081697357,0.0,0.453081697357
 11/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067054294,0.0,0.453067054294
 11/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063710996,0.0,0.453063710996
 11/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082522148,0.0,0.453082522148
 11/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072355872,0.0,0.453072355872
 11/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062932279,0.0,0.453062932279
 11/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088584112,0.0,0.453088584112
 11/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308892669,0.0,0.45308892669
 11/13  07:00:00,6.50228050495,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,21.8886226029,21.8686226029,0.02
 11/13  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,19.7111165309,19.2580179497,0.453098581165
 11/13  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,8.62763891171,8.17450859376,0.453130317949
 11/13  10:00:00,12.1175212203,2.21692035961,0.000504337473091,0.0,4.9500482616,4.9500482616,4.46318396607,4.01003664469,0.453147321381
 11/13  11:00:00,12.1189202719,2.21692035961,0.00190338904836,0.0,4.9500482616,4.9500482616,2.54716712095,2.09401829138,0.453148829563
 11/13  12:00:00,12.1191079475,2.21692035961,0.00209106466639,0.0,4.9500482616,4.9500482616,1.47352671894,1.02037352811,0.453153190833
 11/13  13:00:00,11.601494615,2.21692035961,0.03448309457,0.0,4.9500482616,4.4000428992,1.44513757435,0.991953648763,0.453183925584
 11/13  14:00:00,12.2241142857,2.21692035961,0.107097402883,0.0,4.9500482616,4.9500482616,1.17294273685,0.286591146749,0.886351590106
 11/13  15:00:00,12.1925065385,2.21692035961,0.0754896556864,0.0,4.9500482616,4.9500482616,0.497374566,0.04423686629,0.45313769971
 11/13  16:00:00,12.1338637337,2.21692035961,0.0168468509344,0.0,4.9500482616,4.9500482616,0.453135526162,0.0,0.453135526162
 11/13  17:00:00,13.2685168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453147841958,0.0,0.453147841958
 11/13  18:00:00,10.0220303436,2.21692035961,0.002056359944,0.0,2.750026812,2.750026812,1.4650168802,1.0119050302,0.453111850002
 11/13  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,2.12105606447,2.10105606447,0.02
 11/13  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,3.03576082293,2.58266110128,0.453099721646
 11/13  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,3.65021208116,3.19710505187,0.453107029284
 11/13  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,4.28332880716,3.83025086873,0.453077938425
 11/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065746185,0.0,0.453065746185
 11/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056398594,0.0,0.453056398594
 11/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082218035,0.0,0.453082218035
 11/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072914503,0.0,0.453072914503
 11/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073298191,0.0,0.453073298191
 11/14  07:00:00,6.50228050495,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,5.99183269633,5.97183269633,0.02
 11/14  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,8.11545029083,7.66236447075,0.453085820077
 11/14  09:00:00,12.118900934,2.21692035961,0.00188405116374,0.0,4.9500482616,4.9500482616,1.83961725197,1.38647833342,0.453138918554
 11/14  10:00:00,12.119372494,2.21692035961,0.00235561114711,0.0,4.9500482616,4.9500482616,1.16130775964,0.708172014088,0.453135745553
 11/14  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.00338801409,0.550250190439,0.453137823648
 11/14  12:00:00,12.1445289638,2.21692035961,0.0275120809398,0.0,4.9500482616,4.9500482616,0.965191186351,0.5120414755,0.45314971085
 11/14  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,1.34320943598,0.890039313719,0.453170122257
 11/14  14:00:00,12.1201184789,2.21692035961,0.00310159609802,0.0,4.9500482616,4.9500482616,1.46450566459,0.578155660324,0.886350004268
 11/14  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.14623876112,0.693094257339,0.45314450378
 11/14  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.31728282464,0.864140218213,0.453142606429
 11/14  17:00:00,13.2685168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.55444032299,1.10130317716,0.453137145831
 11/14  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,3.44681412595,3.42681412595,0.02
 11/14  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,5.96349786004,5.51037742959,0.453120430445
 11/14  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,6.35102326962,5.89793291501,0.453090354619
 11/14  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,6.64829956659,6.1952016061,0.453097960485
 11/14  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,6.81146390726,6.35839477057,0.453069136691
 11/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305708559,0.0,0.45305708559
 11/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082996832,0.0,0.453082996832
 11/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073795958,0.0,0.453073795958
 11/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064577281,0.0,0.453064577281
 11/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306505563,0.0,0.45306505563
 11/15  07:00:00,6.50228050495,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,10.9388051779,10.9188051779,0.02
 11/15  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,13.839134202,13.3860564711,0.453077730845
 11/15  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,5.78738622273,5.33426486206,0.453121360668
 11/15  10:00:00,12.1181423768,2.21692035961,0.00112549399659,0.0,4.9500482616,4.9500482616,2.16373810229,1.71059024044,0.453147861854
 11/15  11:00:00,12.1196181165,2.21692035961,0.00260123371777,0.0,4.9500482616,4.9500482616,1.04942023591,0.596269624796,0.453150611113
 11/15  12:00:00,12.1450061242,2.21692035961,0.027989241418,0.0,4.9500482616,4.9500482616,0.594153626582,0.140999280291,0.453154346291
 11/15  13:00:00,11.6451505168,2.21692035961,0.0781389963544,0.0,4.9500482616,4.4000428992,0.537525260183,0.084360237791,0.453165022392
 11/15  14:00:00,12.3124367663,2.21692035961,0.195419883473,0.0,4.9500482616,4.9500482616,0.886317216243,0.0,0.886317216243
 11/15  15:00:00,12.3169570761,2.21692035961,0.199940193285,0.0,4.9500482616,4.9500482616,0.453122077678,0.0,0.453122077678
 11/15  16:00:00,12.306067213,2.21692035961,0.189050330208,0.0,4.9500482616,4.9500482616,0.453130008549,0.0,0.453130008549
 11/15  17:00:00,13.4008287777,2.21692035961,0.132311894898,0.0,4.9500482616,4.9500482616,0.453134568497,0.0,0.453134568497
 11/15  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,0.0969003181624,0.0769003181624,0.02
 11/15  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.499558316073,0.0464368074945,0.453121508579
 11/15  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.453088518694,0.0,0.453088518694
 11/15  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.648318776607,0.195222352627,0.453096423981
 11/15  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.788183160408,0.335115386885,0.453067773523
 11/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055823546,0.0,0.453055823546
 11/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081858891,0.0,0.453081858891
 11/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072756357,0.0,0.453072756357
 11/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063637058,0.0,0.453063637058
 11/16  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064250305,0.0,0.453064250305
 11/16  07:00:00,6.51828001342,2.21692035961,0.0159995084714,0.0,0.5500053624,2.2000214496,1.51514794179,1.49514794179,0.02
 11/16  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,2.88985460548,2.4367774946,0.453077110875
 11/16  09:00:00,12.1337148558,2.21692035961,0.0166979729878,0.0,4.9500482616,4.9500482616,0.476062713197,0.0229318581391,0.453130855058
 11/16  10:00:00,12.2254693654,2.21692035961,0.108452482567,0.0,4.9500482616,4.9500482616,0.453148252686,0.0,0.453148252686
 11/16  11:00:00,12.403238739,2.21692035961,0.286221856198,0.0,4.9500482616,4.9500482616,0.453151467538,0.0,0.453151467538
 11/16  12:00:00,12.5284083601,2.21692035961,0.411391477304,0.0,4.9500482616,4.9500482616,0.453155947354,0.0,0.453155947354
 11/16  13:00:00,11.9730793469,2.21692035961,0.406067826535,0.0,4.9500482616,4.4000428992,0.45316690902,0.0,0.45316690902
 11/16  14:00:00,12.6566880872,2.21692035961,0.539671204423,0.0,4.9500482616,4.9500482616,0.886324533814,0.0,0.886324533814
 11/16  15:00:00,12.6834349466,2.21692035961,0.566418063809,0.0,4.9500482616,4.9500482616,0.453144797607,0.0,0.453144797607
 11/16  16:00:00,12.6070749448,2.21692035961,0.490058061999,0.0,4.9500482616,4.9500482616,0.453125687224,0.0,0.453125687224
 11/16  17:00:00,13.5751244395,2.21692035961,0.306607556664,0.0,4.9500482616,4.9500482616,0.453160483383,0.0,0.453160483383
 11/16  18:00:00,10.0221241816,2.21692035961,0.00215019800062,0.0,2.750026812,2.750026812,0.0934458873011,0.0734458873011,0.02
 11/16  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.522209413735,0.0690825295075,0.453126884228
 11/16  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.453094034953,0.0,0.453094034953
 11/16  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.453102238326,0.0,0.453102238326
 11/16  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.55980107949,0.106727411601,0.453073667889
 11/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306177634,0.0,0.45306177634
 11/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087875499,0.0,0.453087875499
 11/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078887111,0.0,0.453078887111
 11/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069879286,0.0,0.453069879286
 11/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070664655,0.0,0.453070664655
 11/17  07:00:00,6.52001525235,2.21692035961,0.0177347474084,0.0,0.5500053624,2.2000214496,0.83957591545,0.81957591545,0.02
 11/17  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,3.26805650605,2.814972766,0.453083740046
 11/17  09:00:00,12.1347064036,2.21692035961,0.0176895207665,0.0,4.9500482616,4.9500482616,0.484089834718,0.0309515287947,0.453138305923
 11/17  10:00:00,12.1343839584,2.21692035961,0.017367075558,0.0,4.9500482616,4.9500482616,0.45313674166,0.0,0.45313674166
 11/17  11:00:00,12.2622351415,2.21692035961,0.145218258651,0.0,4.9500482616,4.9500482616,0.453140492788,0.0,0.453140492788
 11/17  12:00:00,12.3503652935,2.21692035961,0.233348410669,0.0,4.9500482616,4.9500482616,0.453154229042,0.0,0.453154229042
 11/17  13:00:00,11.7747739391,2.21692035961,0.207762418707,0.0,4.9500482616,4.4000428992,0.478303718953,0.0251270417728,0.453176677181
 11/17  14:00:00,12.3251341323,2.21692035961,0.208117249439,0.0,4.9500482616,4.9500482616,0.886345084596,0.0,0.886345084596
 11/17  15:00:00,12.3267458212,2.21692035961,0.209728938382,0.0,4.9500482616,4.9500482616,0.453137547533,0.0,0.453137547533
 11/17  16:00:00,12.2912116166,2.21692035961,0.174194733796,0.0,4.9500482616,4.9500482616,0.453137697437,0.0,0.453137697437
 11/17  17:00:00,13.3270989854,2.21692035961,0.0585821026296,0.0,4.9500482616,4.9500482616,0.453152616165,0.0,0.453152616165
 11/17  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,0.583254410433,0.130162246403,0.45309216403
 11/17  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.0857703637895,0.0657703637895,0.02
 11/17  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.453106760266,0.0,0.453106760266
 11/17  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.462800994984,0.00972874668589,0.453072248298
 11/17  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.646388685801,0.193301973386,0.453086712415
 11/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074834997,0.0,0.453074834997
 11/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065905327,0.0,0.453065905327
 11/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056978448,0.0,0.453056978448
 11/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083291907,0.0,0.453083291907
 11/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084246232,0.0,0.453084246232
 11/18  07:00:00,6.50228050495,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,4.32893105173,4.30893105173,0.02
 11/18  08:00:00,4.96694717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,10.8860173168,10.4329273975,0.453089919348
 11/18  09:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,7.74134573592,7.28824318835,0.45310254757
 11/18  10:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,6.13955347215,5.68643818966,0.453115282491
 11/18  11:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,5.81136353983,5.3582567733,0.453106766525
 11/18  12:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,4.87480778003,4.85480778003,0.02
 11/18  13:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,5.98050373314,5.52741822146,0.453085511677
 11/18  14:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,5.59598039726,5.14287249361,0.453107903656
 11/18  15:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,4.91545388008,4.4623594061,0.453094473973
 11/18  16:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,4.70914876119,4.25605396373,0.453094797459
 11/18  17:00:00,6.11844717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,4.97440816378,4.95440816378,0.02
 11/18  18:00:00,6.44493912801,2.21692035961,0.0,0.0,0.2750026812,1.6500160872,6.70191370302,6.24882492663,0.453088776394
 11/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088649761,0.0,0.453088649761
 11/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090266307,0.0,0.453090266307
 11/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063151174,0.0,0.453063151174
 11/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088082381,0.0,0.453088082381
 11/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074788703,0.0,0.453074788703
 11/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060709607,0.0,0.453060709607
 11/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081148678,0.0,0.453081148678
 11/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076999017,0.0,0.453076999017
 11/19  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063565478,0.0,0.453063565478
 11/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086188577,0.0,0.453086188577
 11/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080498595,0.0,0.453080498595
 11/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082988064,0.0,0.453082988064
 11/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086437786,0.0,0.453086437786
 11/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086560746,0.0,0.453086560746
 11/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308898071,0.0,0.45308898071
 11/19  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074153166,0.0,0.453074153166
 11/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058746651,0.0,0.453058746651
 11/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082076516,0.0,0.453082076516
 11/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075638538,0.0,0.453075638538
 11/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062513405,0.0,0.453062513405
 11/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054354818,0.0,0.453054354818
 11/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080870388,0.0,0.453080870388
 11/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530721669,0.0,0.4530721669
 11/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/20  07:00:00,6.88611383828,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,10.2324496849,9.7793711816,0.453078503265
 11/20  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,11.0634766705,10.6103696785,0.453106992014
 11/20  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.3536196783,2.9004745938,0.453145084508
 11/20  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.05821574503,1.60508612238,0.453129622651
 11/20  11:00:00,12.1174592468,2.21692035961,0.000442364019619,0.0,4.9500482616,4.9500482616,1.46334316196,1.01020661987,0.453136542091
 11/20  12:00:00,12.1200278298,2.21692035961,0.0030109469727,0.0,4.9500482616,4.9500482616,1.05444528157,0.60129122584,0.453154055733
 11/20  13:00:00,11.5675972741,2.21692035961,0.000585753704631,0.0,4.9500482616,4.4000428992,1.41329639682,0.960114425524,0.453181971299
 11/20  14:00:00,12.170785836,2.21692035961,0.0537689531886,0.0,4.9500482616,4.9500482616,0.808060381932,0.354883765819,0.453176616113
 11/20  15:00:00,12.1416783235,2.21692035961,0.0246614406632,0.0,4.9500482616,4.9500482616,0.680291689888,0.227158731529,0.453132958359
 11/20  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.641898238425,0.188764554851,0.453133683574
 11/20  17:00:00,13.2685168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.712516510769,0.259353173987,0.453163336782
 11/20  18:00:00,10.021402957,2.21692035961,0.00142897339087,0.0,2.750026812,2.750026812,2.43440947458,1.98128110372,0.453128370862
 11/20  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.75820439763,4.3051008937,0.453103503929
 11/20  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,5.91447176894,5.46140301305,0.453068755892
 11/20  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,7.10615229805,6.65307110379,0.453081194259
 11/20  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,7.2144411453,7.1944411453,0.02
 11/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072102969,0.0,0.453072102969
 11/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063276715,0.0,0.453063276715
