Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054665534,0.0,0.453054665534
 11/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081290522,0.0,0.453081290522
 11/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072687397,0.0,0.453072687397
 11/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/21  07:00:00,6.88611383828,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,11.2142775562,10.7611849447,0.453092611548
 11/21  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,13.8572023356,13.4041031161,0.453099219568
 11/21  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,5.49582584109,5.04268861133,0.453137229764
 11/21  10:00:00,12.1181857891,2.21692035961,0.00116890624123,0.0,4.9500482616,4.9500482616,3.33016433944,2.87702395768,0.453140381762
 11/21  11:00:00,12.1186194915,2.21692035961,0.00160260863942,0.0,4.9500482616,4.9500482616,2.19464051199,1.7414931031,0.453147408887
 11/21  12:00:00,12.1235018542,2.21692035961,0.00648497140177,0.0,4.9500482616,4.9500482616,1.38734745321,0.934195283025,0.453152170187
 11/21  13:00:00,11.6138240562,2.21692035961,0.0468125357494,0.0,4.9500482616,4.4000428992,1.32519776892,0.872009494716,0.453188274201
 11/21  14:00:00,12.2294344303,2.21692035961,0.112417547533,0.0,4.9500482616,4.9500482616,0.69141137477,0.238260365694,0.453151009076
 11/21  15:00:00,12.1883336654,2.21692035961,0.0713167826058,0.0,4.9500482616,4.9500482616,0.59586853081,0.142716205479,0.453152325331
 11/21  16:00:00,12.1294774459,2.21692035961,0.0124605631375,0.0,4.9500482616,4.9500482616,0.551972961199,0.0988325976665,0.453140363533
 11/21  17:00:00,13.2685168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.684008876365,0.230867192977,0.453141683388
 11/21  18:00:00,10.0213819761,2.21692035961,0.00140799252988,0.0,2.750026812,2.750026812,2.0666126516,1.61348149703,0.453131154571
 11/21  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,3.50386712049,3.0507672257,0.453099894793
 11/21  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.04383308366,3.5907631327,0.45306995096
 11/21  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,4.58649774144,4.13341634935,0.453081392091
 11/21  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,4.35545398164,4.33545398164,0.02
 11/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081295964,0.0,0.453081295964
 11/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070747569,0.0,0.453070747569
 11/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062233664,0.0,0.453062233664
 11/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088905957,0.0,0.453088905957
 11/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080418098,0.0,0.453080418098
 11/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085561484,0.0,0.453085561484
 11/22  07:00:00,6.88611383828,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,6.06794775012,6.04794775012,0.02
 11/22  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,8.86136278883,8.40828849434,0.453074294492
 11/22  09:00:00,12.1185777149,2.21692035961,0.0015608320602,0.0,4.9500482616,4.9500482616,2.05173958111,1.59860308564,0.453136495469
 11/22  10:00:00,12.118488494,2.21692035961,0.00147161118331,0.0,4.9500482616,4.9500482616,1.0350210711,0.581877366605,0.453143704495
 11/22  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.676662417768,0.223516647901,0.453145769868
 11/22  12:00:00,12.152290769,2.21692035961,0.0352738861426,0.0,4.9500482616,4.9500482616,0.464731386136,0.0115633320324,0.453168054104
 11/22  13:00:00,11.6511157285,2.21692035961,0.0841042080941,0.0,4.9500482616,4.4000428992,0.477537548954,0.0243714313441,0.453166117609
 11/22  14:00:00,12.256781626,2.21692035961,0.139764743201,0.0,4.9500482616,4.9500482616,0.886261317336,0.0,0.886261317336
 11/22  15:00:00,12.235635683,2.21692035961,0.118618800197,0.0,4.9500482616,4.9500482616,0.453136668945,0.0,0.453136668945
 11/22  16:00:00,12.1377775214,2.21692035961,0.0207606386368,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/22  17:00:00,13.2685168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.886293959618,0.0,0.886293959618
 11/22  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,0.638243975019,0.618243975019,0.02
 11/22  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,2.01239239633,1.55928309771,0.453109298628
 11/22  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,2.94628645258,2.49318574657,0.453100706007
 11/22  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,3.92332940848,3.47024089117,0.453088517315
 11/22  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,4.45899632296,4.00593528218,0.453061040782
 11/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085003347,0.0,0.453085003347
 11/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071453478,0.0,0.453071453478
 11/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057681739,0.0,0.453057681739
 11/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078498621,0.0,0.453078498621
 11/23  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076613255,0.0,0.453076613255
 11/23  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061731276,0.0,0.453061731276
 11/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084070874,0.0,0.453084070874
 11/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084775169,0.0,0.453084775169
 11/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090021692,0.0,0.453090021692
 11/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069207619,0.0,0.453069207619
 11/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082450186,0.0,0.453082450186
 11/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077864627,0.0,0.453077864627
 11/23  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075278267,0.0,0.453075278267
 11/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060168588,0.0,0.453060168588
 11/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087123639,0.0,0.453087123639
 11/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077865543,0.0,0.453077865543
 11/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066174748,0.0,0.453066174748
 11/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057958965,0.0,0.453057958965
 11/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084889308,0.0,0.453084889308
 11/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076589601,0.0,0.453076589601
 11/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/24  07:00:00,6.88611383828,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,10.3794525328,9.92636790291,0.453084629914
 11/24  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,11.0500040557,10.5969058112,0.453098244565
 11/24  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.35193625188,2.89881067786,0.453125574014
 11/24  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.34902725715,0.895895066705,0.453132190442
 11/24  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.738786256319,0.285675132536,0.453111123783
 11/24  12:00:00,12.1182456,2.21692035961,0.00122871716927,0.0,4.9500482616,4.9500482616,0.467814543274,0.0146447205523,0.453169822722
 11/24  13:00:00,11.567425525,2.21692035961,0.000414004597211,0.0,4.9500482616,4.4000428992,0.453180892713,0.0,0.453180892713
 11/24  14:00:00,12.1264865512,2.21692035961,0.00946966833838,0.0,4.9500482616,4.9500482616,0.453160265272,0.0,0.453160265272
 11/24  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453144297239,0.0,0.453144297239
 11/24  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453129904306,0.0,0.453129904306
 11/24  17:00:00,13.6523502161,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453142247055,0.0,0.453142247055
 11/24  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,0.74816165811,0.295034529161,0.453127128948
 11/24  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.33679122802,0.883695922211,0.453095305809
 11/24  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.76179348089,1.30868859848,0.453104882412
 11/24  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,2.28779465018,1.83471811941,0.453076530769
 11/24  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,2.34549545238,2.32549545238,0.02
 11/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067936567,0.0,0.453067936567
 11/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059526862,0.0,0.453059526862
 11/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086570774,0.0,0.453086570774
 11/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307837241,0.0,0.45307837241
 11/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307015874,0.0,0.45307015874
 11/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  07:00:00,6.89746415731,2.21692035961,0.0113503190291,0.0,0.5500053624,2.2000214496,2.78998007999,2.33690198969,0.453078090298
 11/25  08:00:00,4.96694717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,2.59532138961,2.14222922508,0.453092164535
 11/25  09:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,0.636004466013,0.18290692464,0.453097541373
 11/25  10:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 11/25  11:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,0.453119397676,0.0,0.453119397676
 11/25  12:00:00,6.61856229623,2.21692035961,0.00159903741825,0.0,1.6500160872,2.750026812,0.453122443778,0.0,0.453122443778
 11/25  13:00:00,4.97390400874,2.21692035961,0.00695683713193,0.0,0.8250080436,1.9250187684,0.453110895134,0.0,0.453110895134
 11/25  14:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,0.453112939047,0.0,0.453112939047
 11/25  15:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 11/25  16:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,0.453092576255,0.0,0.453092576255
 11/25  17:00:00,6.50228050495,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,0.453088308566,0.0,0.453088308566
 11/25  18:00:00,6.44493912801,2.21692035961,0.0,0.0,0.2750026812,1.6500160872,0.453059004059,0.0,0.453059004059
 11/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061614945,0.0,0.453061614945
 11/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064251442,0.0,0.453064251442
 11/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070273932,0.0,0.453070273932
 11/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061601962,0.0,0.453061601962
 11/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082317644,0.0,0.453082317644
 11/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068815445,0.0,0.453068815445
 11/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055271388,0.0,0.453055271388
 11/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089066609,0.0,0.453089066609
 11/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073758416,0.0,0.453073758416
 11/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078957431,0.0,0.453078957431
 11/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083399198,0.0,0.453083399198
 11/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080799573,0.0,0.453080799573
 11/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088775017,0.0,0.453088775017
 11/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082848925,0.0,0.453082848925
 11/26  17:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086494943,0.0,0.453086494943
 11/26  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072089022,0.0,0.453072089022
 11/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074581377,0.0,0.453074581377
 11/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306930648,0.0,0.45306930648
 11/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058338886,0.0,0.453058338886
 11/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082878619,0.0,0.453082878619
 11/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074871168,0.0,0.453074871168
 11/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066847073,0.0,0.453066847073
 11/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061722717,0.0,0.453061722717
 11/27  07:00:00,6.88611383828,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,6.55307003635,6.10000158716,0.453068449189
 11/27  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,9.38441076463,8.93132068104,0.45309008359
 11/27  09:00:00,12.1173221772,2.21692035961,0.000305294362452,0.0,4.9500482616,4.9500482616,2.04962204638,1.59647859202,0.453143454366
 11/27  10:00:00,12.1184056456,2.21692035961,0.00138876279398,0.0,4.9500482616,4.9500482616,0.86456173748,0.411407609384,0.453154128096
 11/27  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.553139802449,0.0999893633153,0.453150439134
 11/27  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453167999911,0.0,0.453167999911
 11/27  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,0.502846554481,0.0496604051813,0.4531861493
 11/27  14:00:00,12.1314563664,2.21692035961,0.0144394836032,0.0,4.9500482616,4.9500482616,0.45318436669,0.0,0.45318436669
 11/27  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453126913195,0.0,0.453126913195
 11/27  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453143368557,0.0,0.453143368557
 11/27  17:00:00,13.6523502161,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453165331126,0.0,0.453165331126
 11/27  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,0.851003677755,0.397890563495,0.45311311426
 11/27  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.69340214703,1.24029736602,0.453104781014
 11/27  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,2.55738722108,2.10431777636,0.453069444722
 11/27  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,2.96269901332,2.94269901332,0.02
 11/27  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,3.77793833267,3.3248618792,0.453076453471
 11/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069443199,0.0,0.453069443199
 11/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061393647,0.0,0.453061393647
 11/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308874231,0.0,0.45308874231
 11/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080839094,0.0,0.453080839094
 11/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072920772,0.0,0.453072920772
 11/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/28  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,4.71922797772,4.26614747911,0.453080498604
 11/28  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,7.03268633516,6.57959874096,0.453087594195
 11/28  09:00:00,12.1229038243,2.21692035961,0.00588694152208,0.0,4.9500482616,4.9500482616,1.24261177952,0.789478213425,0.453133566096
 11/28  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.471081887425,0.0179393218138,0.453142565612
 11/28  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453153984965,0.0,0.453153984965
 11/28  12:00:00,12.1189161384,2.21692035961,0.00189925559542,0.0,4.9500482616,4.9500482616,0.453154852715,0.0,0.453154852715
 11/28  13:00:00,11.6017578353,2.21692035961,0.0347463149062,0.0,4.9500482616,4.4000428992,0.453192713667,0.0,0.453192713667
 11/28  14:00:00,12.3164508407,2.21692035961,0.199433957919,0.0,4.9500482616,4.9500482616,0.453176584457,0.0,0.453176584457
 11/28  15:00:00,12.2977049334,2.21692035961,0.180688050561,0.0,4.9500482616,4.9500482616,0.453120829242,0.0,0.453120829242
 11/28  16:00:00,12.2756596727,2.21692035961,0.158642789916,0.0,4.9500482616,4.9500482616,0.453128257203,0.0,0.453128257203
 11/28  17:00:00,13.7213575965,2.21692035961,0.0690073803488,0.0,4.9500482616,4.9500482616,0.453131599433,0.0,0.453131599433
 11/28  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,0.545084580883,0.091944779337,0.453139801546
 11/28  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.606364624585,0.153258014216,0.453106610368
 11/28  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.509952339315,0.0568738359081,0.453078503407
 11/28  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.647019492114,0.193927466928,0.453092025186
 11/28  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.290295601757,0.270295601757,0.02
 11/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307546931,0.0,0.45307546931
 11/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082690714,0.0,0.453082690714
 11/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074878676,0.0,0.453074878676
 11/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067047462,0.0,0.453067047462
 11/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059207558,0.0,0.453059207558
 11/29  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063438241,0.0,0.453063438241
 11/29  07:00:00,7.28333159387,2.21692035961,0.0133844222548,0.0,0.5500053624,2.2000214496,1.10109067728,1.08109067728,0.02
 11/29  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.37187086825,3.91876320491,0.453107663336
 11/29  09:00:00,12.1262395936,2.21692035961,0.00922271078751,0.0,4.9500482616,4.9500482616,0.522316971482,0.0691984986996,0.453118472782
 11/29  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453153447451,0.0,0.453153447451
 11/29  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453133388587,0.0,0.453133388587
 11/29  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453167303035,0.0,0.453167303035
 11/29  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,0.488966422975,0.0357999216158,0.453166501359
 11/29  14:00:00,12.1262076486,2.21692035961,0.00919076578926,0.0,4.9500482616,4.9500482616,0.886347928467,0.0,0.886347928467
 11/29  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453146088828,0.0,0.453146088828
 11/29  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453133383855,0.0,0.453133383855
 11/29  17:00:00,13.6523502161,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453112184184,0.0,0.453112184184
 11/29  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,0.740318862687,0.287200476462,0.453118386225
 11/29  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.806434321687,0.786434321687,0.02
 11/29  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.91049608983,1.4573989084,0.453097181423
 11/29  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,2.62121287214,2.16810783831,0.453105033832
 11/29  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,3.18059064781,2.72750671193,0.453083935878
 11/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074928303,0.0,0.453074928303
 11/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067167563,0.0,0.453067167563
 11/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059423572,0.0,0.453059423572
 11/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308699427,0.0,0.45308699427
 11/30  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087730014,0.0,0.453087730014
 11/30  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,6.11634430131,5.66325241106,0.45309189025
 11/30  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,8.67936120361,8.65936120361,0.02
 11/30  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.96772591426,2.51462509621,0.45310081805
 11/30  10:00:00,12.1174805854,2.21692035961,0.000463702608063,0.0,4.9500482616,4.9500482616,1.00820218845,0.555062212892,0.453139975561
 11/30  11:00:00,12.1184016784,2.21692035961,0.00138479556489,0.0,4.9500482616,4.9500482616,0.453151069459,0.0,0.453151069459
 11/30  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.88626157071,0.0,0.88626157071
 11/30  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,0.453143289433,0.0,0.453143289433
 11/30  14:00:00,12.1260555486,2.21692035961,0.009038665804,0.0,4.9500482616,4.9500482616,0.453143384209,0.0,0.453143384209
 11/30  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.45314257075,0.0,0.45314257075
 11/30  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453131496019,0.0,0.453131496019
 11/30  17:00:00,13.6523502161,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453160039213,0.0,0.453160039213
 11/30  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,1.81317792456,1.36005013853,0.45312778603
 11/30  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.0945905066,3.64147298306,0.453117523541
 11/30  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.80783783978,4.35475876394,0.453079075838
 11/30  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,5.46389965128,5.44389965128,0.02
 11/30  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,6.89303399183,6.43995583825,0.453078153576
 11/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530737571,0.0,0.4530737571
 11/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066045769,0.0,0.453066045769
 12/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058397984,0.0,0.453058397984
 12/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086084234,0.0,0.453086084234
 12/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078461295,0.0,0.453078461295
 12/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/01  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,11.6305171728,11.1774295726,0.45308760016
 12/01  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,13.2394110547,12.7863064844,0.453104570268
 12/01  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.30795199893,2.85481132049,0.453140678446
 12/01  10:00:00,12.1192865883,2.21692035961,0.00226970550481,0.0,4.9500482616,4.9500482616,1.00753006619,0.554384803129,0.453145263061
 12/01  11:00:00,12.1229378008,2.21692035961,0.00592091798705,0.0,4.9500482616,4.9500482616,0.479114247726,0.0259660111964,0.45314823653
 12/01  12:00:00,12.2396771506,2.21692035961,0.122660267828,0.0,4.9500482616,4.9500482616,0.453174034118,0.0,0.453174034118
 12/01  13:00:00,11.7343261187,2.21692035961,0.167314598279,0.0,4.9500482616,4.4000428992,0.453188262134,0.0,0.453188262134
 12/01  14:00:00,12.3897607129,2.21692035961,0.272743830047,0.0,4.9500482616,4.9500482616,0.453120937903,0.0,0.453120937903
 12/01  15:00:00,12.3738642494,2.21692035961,0.256847366614,0.0,4.9500482616,4.9500482616,0.453148627458,0.0,0.453148627458
 12/01  16:00:00,12.332545712,2.21692035961,0.215528829184,0.0,4.9500482616,4.9500482616,0.453138551012,0.0,0.453138551012
 12/01  17:00:00,13.780319541,2.21692035961,0.127969324809,0.0,4.9500482616,4.9500482616,0.453149889711,0.0,0.453149889711
 12/01  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,0.538320780203,0.0851950696529,0.45312571055
 12/01  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.518034958471,0.0649167505274,0.453118207944
 12/01  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.806183158052,0.353072920578,0.453110237474
 12/01  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,1.24513325033,0.792052351388,0.453080898942
 12/01  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,1.62769065732,1.60769065732,0.02
 12/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082087029,0.0,0.453082087029
 12/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072485828,0.0,0.453072485828
 12/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064943188,0.0,0.453064943188
 12/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057387226,0.0,0.453057387226
 12/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085188273,0.0,0.453085188273
 12/02  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091828531,0.0,0.453091828531
 12/02  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,8.04507624709,8.02507624709,0.02
 12/02  08:00:00,4.96694717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,13.0105116514,12.5574456707,0.453065980748
 12/02  09:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,9.78935568688,9.3362451052,0.453110581682
 12/02  10:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,6.979529064,6.52640992069,0.453119143313
 12/02  11:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,4.77943597242,4.75943597242,0.02
 12/02  12:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,3.8529044723,3.39979306325,0.453111409052
 12/02  13:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,4.1099117849,3.65680669382,0.453105091088
 12/02  14:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,4.14756009075,3.69445103236,0.453109058385
 12/02  15:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,4.19023728751,3.73716294503,0.453074342477
 12/02  16:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,3.63184799196,3.61184799196,0.02
 12/02  17:00:00,6.50228050495,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,5.09316291468,4.64009172312,0.453071191561
 12/02  18:00:00,6.44493912801,2.21692035961,0.0,0.0,0.2750026812,1.6500160872,6.71234481683,6.25925454219,0.453090274637
 12/02  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305708117,0.0,0.45305708117
 12/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060678231,0.0,0.453060678231
 12/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073682407,0.0,0.453073682407
 12/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062242046,0.0,0.453062242046
 12/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084737827,0.0,0.453084737827
 12/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307177549,0.0,0.45307177549
 12/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058772997,0.0,0.453058772997
 12/03  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092807037,0.0,0.453092807037
 12/03  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078572004,0.0,0.453078572004
 12/03  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078882426,0.0,0.453078882426
 12/03  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089567569,0.0,0.453089567569
 12/03  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085208107,0.0,0.453085208107
 12/03  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090397566,0.0,0.453090397566
 12/03  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092671536,0.0,0.453092671536
 12/03  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  17:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453025936413,0.0,0.453025936413
 12/03  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081850031,0.0,0.453081850031
 12/03  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084679862,0.0,0.453084679862
 12/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074722231,0.0,0.453074722231
 12/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069782234,0.0,0.453069782234
 12/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057768383,0.0,0.453057768383
 12/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086362061,0.0,0.453086362061
 12/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079019704,0.0,0.453079019704
 12/04  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071665447,0.0,0.453071665447
 12/04  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/04  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,13.5513265189,13.098246386,0.453080132979
 12/04  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,15.1307854688,14.6776966744,0.453088794326
 12/04  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,5.8591089663,5.40596942859,0.453139537714
 12/04  10:00:00,12.1189013541,2.21692035961,0.00188447123925,0.0,4.9500482616,4.9500482616,3.00547811507,2.55232761676,0.453150498314
 12/04  11:00:00,12.1194646056,2.21692035961,0.00244772279648,0.0,4.9500482616,4.9500482616,1.64797903889,1.19483444327,0.453144595627
 12/04  12:00:00,12.1437750775,2.21692035961,0.0267581946458,0.0,4.9500482616,4.9500482616,0.935926981711,0.482757946129,0.453169035582
 12/04  13:00:00,11.6283779795,2.21692035961,0.0613664590779,0.0,4.9500482616,4.4000428992,0.986841053249,0.533685638772,0.453155414477
 12/04  14:00:00,12.2332869751,2.21692035961,0.116270092304,0.0,4.9500482616,4.9500482616,0.532077803268,0.0789154589058,0.453162344362
 12/04  15:00:00,12.1962761264,2.21692035961,0.0792592436309,0.0,4.9500482616,4.9500482616,0.453145089794,0.0,0.453145089794
 12/04  16:00:00,12.141239921,2.21692035961,0.0242230381547,0.0,4.9500482616,4.9500482616,0.453127980365,0.0,0.453127980365
 12/04  17:00:00,13.6523502161,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.564330079871,0.111181232362,0.453148847509
 12/04  18:00:00,10.0221434463,2.21692035961,0.00216946264049,0.0,2.750026812,2.750026812,2.15415935958,1.7009987132,0.45316064638
 12/04  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.27352769552,3.82040740067,0.453120294851
 12/04  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,5.42099011352,4.96791816262,0.453071950906
 12/04  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,6.12735768079,5.67427230635,0.453085374439
 12/04  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,6.61010772126,6.15704800891,0.453059712345
 12/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308487954,0.0,0.45308487954
 12/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077623288,0.0,0.453077623288
 12/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070359307,0.0,0.453070359307
 12/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063087246,0.0,0.453063087246
 12/05  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066253862,0.0,0.453066253862
 12/05  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,9.32120639964,9.30120639964,0.02
 12/05  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,13.447118557,12.9940359834,0.453082573578
 12/05  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,6.20250720257,5.74940096138,0.453106241195
 12/05  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.14324801471,2.69009416151,0.453153853197
 12/05  11:00:00,12.117432289,2.21692035961,0.000415406187738,0.0,4.9500482616,4.9500482616,1.59978131372,1.1466244988,0.453156814916
 12/05  12:00:00,12.1195814424,2.21692035961,0.00256455955781,0.0,4.9500482616,4.9500482616,0.735516757483,0.282345076826,0.453171680657
 12/05  13:00:00,11.5696706463,2.21692035961,0.00265912584892,0.0,4.9500482616,4.4000428992,1.30421635634,0.417859610316,0.886356746026
 12/05  14:00:00,12.182116832,2.21692035961,0.0650999492207,0.0,4.9500482616,4.9500482616,0.481986892875,0.0288165734584,0.453170319416
 12/05  15:00:00,12.1498520209,2.21692035961,0.032835138121,0.0,4.9500482616,4.9500482616,0.453131874948,0.0,0.453131874948
 12/05  16:00:00,12.1184074473,2.21692035961,0.00139056452902,0.0,4.9500482616,4.9500482616,0.453132112481,0.0,0.453132112481
 12/05  17:00:00,13.6523502161,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.652647626387,0.199480371045,0.453167255342
 12/05  18:00:00,10.0222158223,2.21692035961,0.00224183871968,0.0,2.750026812,2.750026812,2.28330471173,1.83018475775,0.453119953976
 12/05  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.22147214532,3.76838549795,0.453086647367
 12/05  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.27981195511,4.25981195511,0.02
 12/05  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,5.10750413248,4.65441015042,0.453093982062
 12/05  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,5.22863867908,4.77555196685,0.453086712229
 12/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081746153,0.0,0.453081746153
 12/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074532142,0.0,0.453074532142
 12/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067356258,0.0,0.453067356258
 12/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060173414,0.0,0.453060173414
 12/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091440268,0.0,0.453091440268
 12/06  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,7.09777092591,6.64470815464,0.453062771269
 12/06  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,10.9037070538,10.4506276193,0.453079434437
 12/06  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,5.14778707046,4.69464615464,0.453140915823
 12/06  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.79077753374,2.33762217348,0.453155360257
 12/06  11:00:00,12.1174688756,2.21692035961,0.000451992753203,0.0,4.9500482616,4.9500482616,1.9142833864,1.46113232516,0.453151061243
 12/06  12:00:00,12.1195576534,2.21692035961,0.00254077053994,0.0,4.9500482616,4.9500482616,1.53595015674,1.08279011025,0.453160046491
 12/06  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,1.99498193515,1.54180574703,0.45317618812
 12/06  14:00:00,12.1206093316,2.21692035961,0.00359244876367,0.0,4.9500482616,4.9500482616,1.14884909632,0.695667307141,0.453181789178
 12/06  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.2041630163,0.751016322377,0.45314669392
 12/06  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.32229087671,0.869155655219,0.453135221493
 12/06  17:00:00,13.6523502161,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.44574524756,0.992596631616,0.453148615946
 12/06  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,4.01609958502,3.5629727572,0.453126827818
 12/06  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,6.23332549771,5.78022914942,0.453096348289
 12/06  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,6.64956622875,6.19649584841,0.453070380341
 12/06  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,6.99115073869,6.53806455204,0.453086186641
 12/06  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,7.17720392859,7.15720392859,0.02
 12/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087967089,0.0,0.453087967089
 12/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078693443,0.0,0.453078693443
 12/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071619483,0.0,0.453071619483
 12/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064531069,0.0,0.453064531069
 12/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057437395,0.0,0.453057437395
 12/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062744024,0.0,0.453062744024
 12/07  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,9.92117526603,9.90117526603,0.02
 12/07  08:00:00,6.06695789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,10.6936420321,10.2405497531,0.453092278951
 12/07  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.21734121564,2.76421733074,0.4531238849
 12/07  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.59399921967,1.14086652985,0.45313268982
 12/07  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.826540555976,0.373393407392,0.453147148584
 12/07  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.531820371667,0.0786562504714,0.453164121195
 12/07  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,1.09175735801,0.205435779977,0.886321578029
 12/07  14:00:00,12.1348864196,2.21692035961,0.0178695368344,0.0,4.9500482616,4.9500482616,0.453135229481,0.0,0.453135229481
 12/07  15:00:00,12.125915126,2.21692035961,0.00889824319225,0.0,4.9500482616,4.9500482616,0.453124776166,0.0,0.453124776166
 12/07  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453145025645,0.0,0.453145025645
 12/07  17:00:00,13.6523502161,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453155640399,0.0,0.453155640399
 12/07  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,0.818093945529,0.364981148387,0.453112797142
 12/07  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.63280817605,1.17970503719,0.453103138865
 12/07  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.88580813571,1.86580813571,0.02
 12/07  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,3.32807028241,2.8749610027,0.453109279707
 12/07  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,4.0559160914,3.60282076755,0.453095323849
 12/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088786456,0.0,0.453088786456
 12/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081777998,0.0,0.453081777998
 12/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074791684,0.0,0.453074791684
 12/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306779645,0.0,0.45306779645
 12/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063818626,0.0,0.453063818626
 12/08  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,7.86475849411,7.41168635189,0.453072142226
 12/08  08:00:00,6.45079122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,10.4861126736,10.0330153942,0.453097279467
 12/08  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.68703724419,3.23389490992,0.453142334273
 12/08  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.23947876469,1.78635132269,0.453127442002
 12/08  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.75795631141,1.30481222692,0.45314408449
 12/08  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.34642529776,0.893290914279,0.453134383476
 12/08  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,1.9307142956,1.4775613566,0.453152939
 12/08  14:00:00,12.1194734214,2.21692035961,0.00245653860402,0.0,4.9500482616,4.9500482616,0.690527275334,0.237367414034,0.453159861301
 12/08  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.657567396845,0.20444532034,0.453122076505
 12/08  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.691899788678,0.238786179519,0.45311360916
 12/08  17:00:00,13.6523502161,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.02589666388,0.572734304728,0.453162359153
 12/08  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,4.65344192947,4.20031491975,0.453127009727
 12/08  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,7.20935328448,6.75627434014,0.453078944348
 12/08  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,8.10276831137,7.64967226148,0.453096049892
 12/08  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,9.20034191681,8.74722814113,0.453113775682
 12/08  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,9.65934882483,9.63934882483,0.02
 12/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089716763,0.0,0.453089716763
 12/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063196836,0.0,0.453063196836
 12/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056287837,0.0,0.453056287837
