Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084817805,0.0,0.453084817805
 12/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077924992,0.0,0.453077924992
 12/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308549494,0.0,0.45308549494
 12/09  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,16.4672603693,16.4472603693,0.02
 12/09  08:00:00,5.35078050495,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,20.3854072999,19.9323067206,0.453100579343
 12/09  09:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,17.0671326862,16.6140272895,0.453105396661
 12/09  10:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,13.3863056989,12.9331918995,0.453113799459
 12/09  11:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,10.2818343158,10.2618343158,0.02
 12/09  12:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,10.6748132666,10.2217271094,0.453086157236
 12/09  13:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,10.9247258103,10.4716178229,0.453107987387
 12/09  14:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,10.4689100447,10.0157959551,0.453114089602
 12/09  15:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,11.1321934199,10.6790898514,0.453103568458
 12/09  16:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,10.9871963805,10.9671963805,0.02
 12/09  17:00:00,6.50228050495,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,12.0540279881,11.6009487486,0.453079239556
 12/09  18:00:00,6.44493912801,2.21692035961,0.0,0.0,0.2750026812,1.6500160872,13.4558743859,13.0028115803,0.453062805602
 12/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067141436,0.0,0.453067141436
 12/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071619752,0.0,0.453071619752
 12/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085754288,0.0,0.453085754288
 12/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074757376,0.0,0.453074757376
 12/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063110808,0.0,0.453063110808
 12/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085318358,0.0,0.453085318358
 12/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072862271,0.0,0.453072862271
 12/10  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070997837,0.0,0.453070997837
 12/10  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059250249,0.0,0.453059250249
 12/10  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083400794,0.0,0.453083400794
 12/10  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088641691,0.0,0.453088641691
 12/10  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090979252,0.0,0.453090979252
 12/10  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090813609,0.0,0.453090813609
 12/10  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087956786,0.0,0.453087956786
 12/10  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  17:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079539735,0.0,0.453079539735
 12/10  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082962057,0.0,0.453082962057
 12/10  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070497625,0.0,0.453070497625
 12/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530579983,0.0,0.4530579983
 12/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056906181,0.0,0.453056906181
 12/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080143673,0.0,0.453080143673
 12/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074055117,0.0,0.453074055117
 12/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067323962,0.0,0.453067323962
 12/11  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060587551,0.0,0.453060587551
 12/11  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/11  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,16.5099758973,16.0568803009,0.453095596482
 12/11  08:00:00,6.45079122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,15.6110173319,15.1579008237,0.453116508242
 12/11  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,7.37467551124,6.921533149,0.453142362241
 12/11  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.07140888723,3.6182531643,0.453155722936
 12/11  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.73668823091,1.28352973165,0.453158499261
 12/11  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.923514045789,0.470391277269,0.45312276852
 12/11  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,1.17920995997,0.726081376,0.453128583967
 12/11  14:00:00,12.1233771092,2.21692035961,0.00636022637902,0.0,4.9500482616,4.9500482616,0.933203010666,0.046909072902,0.886293937764
 12/11  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.465481407847,0.0123527779394,0.453128629907
 12/11  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.527402523887,0.0742815940909,0.453120929796
 12/11  17:00:00,13.6523502161,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.60658966964,0.153420563698,0.453169105943
 12/11  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,3.26861000426,2.81549343863,0.453116565637
 12/11  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,5.3101861427,5.2901861427,0.02
 12/11  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,6.46385307808,6.01075563116,0.453097446928
 12/11  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,7.32569872851,6.87259033331,0.4531083952
 12/11  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,7.97940391217,7.52631476654,0.453089145627
 12/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081158984,0.0,0.453081158984
 12/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074499745,0.0,0.453074499745
 12/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067855529,0.0,0.453067855529
 12/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061206106,0.0,0.453061206106
 12/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060994677,0.0,0.453060994677
 12/12  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,10.3780191371,9.92495136264,0.453067774425
 12/12  08:00:00,6.45079122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,11.3429314384,11.3229314384,0.02
 12/12  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.51324568335,4.06013242476,0.453113258598
 12/12  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.81795475048,2.36482191225,0.453132838232
 12/12  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.41284322087,1.5265859135,0.886257307373
 12/12  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.03277588929,0.579610455232,0.453165434058
 12/12  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,1.38585612761,0.932662851419,0.45319327619
 12/12  14:00:00,12.119669772,2.21692035961,0.00265288919982,0.0,4.9500482616,4.9500482616,0.464938850559,0.0118090094645,0.453129841094
 12/12  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453148424277,0.0,0.453148424277
 12/12  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453142664864,0.0,0.453142664864
 12/12  17:00:00,13.6523502161,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453170202979,0.0,0.453170202979
 12/12  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,2.7024856396,2.24935525795,0.453130381654
 12/12  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.65641556118,4.20331150561,0.45310405557
 12/12  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,5.29880905644,4.84573313265,0.453075923792
 12/12  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,6.01350586848,5.5604111257,0.453094742782
 12/12  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,5.85164217946,5.83164217946,0.02
 12/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308739125,0.0,0.45308739125
 12/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080646589,0.0,0.453080646589
 12/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074110283,0.0,0.453074110283
 12/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067551263,0.0,0.453067551263
 12/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060987393,0.0,0.453060987393
 12/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069004325,0.0,0.453069004325
 12/13  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,8.70856467633,8.68856467633,0.02
 12/13  08:00:00,6.45079122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,10.4379552307,9.98484695724,0.453108273423
 12/13  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.38363102416,2.93047812386,0.453152900302
 12/13  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.2556658365,0.802519242765,0.453146593736
 12/13  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.56144935955,0.108295377179,0.453153982371
 12/13  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453164750452,0.0,0.453164750452
 12/13  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,0.485782463089,0.0326105398826,0.453171923207
 12/13  14:00:00,12.1294556646,2.21692035961,0.012438781801,0.0,4.9500482616,4.9500482616,0.886313109553,0.0,0.886313109553
 12/13  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453116721068,0.0,0.453116721068
 12/13  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453110477459,0.0,0.453110477459
 12/13  17:00:00,13.6523502161,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453152118164,0.0,0.453152118164
 12/13  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,0.718958547799,0.265846274257,0.453112273542
 12/13  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.75289471552,1.29979035298,0.453104362543
 12/13  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,1.90760555569,1.88760555569,0.02
 12/13  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,2.88614701387,2.43303510816,0.453111905717
 12/13  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,3.28318750044,2.8301259906,0.453061509838
 12/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057516541,0.0,0.453057516541
 12/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086476732,0.0,0.453086476732
 12/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080017553,0.0,0.453080017553
 12/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073549352,0.0,0.453073549352
 12/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070169376,0.0,0.453070169376
 12/14  07:00:00,7.27406438196,2.21692035961,0.0041172103523,0.0,0.5500053624,2.2000214496,4.39766255131,3.9445832582,0.453079293116
 12/14  08:00:00,6.45079122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.85058849544,4.39748218196,0.453106313484
 12/14  09:00:00,12.1263258041,2.21692035961,0.00930892127551,0.0,4.9500482616,4.9500482616,0.544119546407,0.0909947478868,0.453124798521
 12/14  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453142293359,0.0,0.453142293359
 12/14  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453101903781,0.0,0.453101903781
 12/14  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.453155299043,0.0,0.453155299043
 12/14  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,0.9234939519,0.470316436584,0.453177515316
 12/14  14:00:00,12.1224792324,2.21692035961,0.00546234954513,0.0,4.9500482616,4.9500482616,0.45318769351,0.0,0.45318769351
 12/14  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.45315206868,0.0,0.45315206868
 12/14  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.481730507679,0.0285846110359,0.453145896643
 12/14  17:00:00,13.6523502161,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.516578580636,0.0634139157792,0.453164664857
 12/14  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,2.91499916635,2.46186864214,0.453130524205
 12/14  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.44969272207,3.99657494132,0.45311778075
 12/14  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.86469060394,4.41159703486,0.453093569081
 12/14  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,5.89203276658,5.43892127815,0.453111488428
 12/14  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,6.38046783075,6.36046783075,0.02
 12/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089480645,0.0,0.453089480645
 12/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069591365,0.0,0.453069591365
 12/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063193602,0.0,0.453063193602
 12/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056796529,0.0,0.453056796529
 12/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085901356,0.0,0.453085901356
 12/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092360972,0.0,0.453092360972
 12/15  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,8.82803725515,8.80803725515,0.02
 12/15  08:00:00,6.45079122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,10.9466651293,10.4935925612,0.453072568121
 12/15  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.76226924231,2.30913909731,0.453130144996
 12/15  10:00:00,12.1197083626,2.21692035961,0.00269147980047,0.0,4.9500482616,4.9500482616,1.38950642162,0.936353817012,0.453152604608
 12/15  11:00:00,12.1201743924,2.21692035961,0.00315750962086,0.0,4.9500482616,4.9500482616,0.971679837179,0.518529431702,0.453150405477
 12/15  12:00:00,12.1331558584,2.21692035961,0.0161389755683,0.0,4.9500482616,4.9500482616,0.711079346598,0.257912918166,0.453166428432
 12/15  13:00:00,11.6085684743,2.21692035961,0.0415569539198,0.0,4.9500482616,4.4000428992,1.35544954001,0.469097423403,0.886352116609
 12/15  14:00:00,12.1913904232,2.21692035961,0.0743735404163,0.0,4.9500482616,4.9500482616,0.567386330801,0.114261645178,0.453124685623
 12/15  15:00:00,12.1529882921,2.21692035961,0.0359714092741,0.0,4.9500482616,4.9500482616,0.469715439644,0.0165831918417,0.453132247803
 12/15  16:00:00,12.120272249,2.21692035961,0.00325536621467,0.0,4.9500482616,4.9500482616,0.453127280941,0.0,0.453127280941
 12/15  17:00:00,13.6523502161,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.624479316864,0.171316291512,0.453163025352
 12/15  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,2.19627613606,1.74316591497,0.453110221086
 12/15  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.44649239092,3.99340944328,0.453082947637
 12/15  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,5.45924153427,5.00614699846,0.453094535818
 12/15  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,5.88734768973,5.86734768973,0.02
 12/15  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,6.42349887236,5.97040212357,0.453096748784
 12/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530582852,0.0,0.4530582852
 12/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087372226,0.0,0.453087372226
 12/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308108181,0.0,0.45308108181
 12/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074780858,0.0,0.453074780858
 12/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530684733,0.0,0.4530684733
 12/16  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,7.91161141932,7.45853283115,0.453078588163
 12/16  08:00:00,5.35078050495,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,8.86797216711,8.414869716,0.453102451112
 12/16  09:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,5.59782857907,5.14472867127,0.453099907797
 12/16  10:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,3.43021572887,3.41021572887,0.02
 12/16  11:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,3.21300007554,2.7598851059,0.453114969637
 12/16  12:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,3.28451868276,2.83140850837,0.453110174398
 12/16  13:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,4.37204737071,3.91894416034,0.453103210364
 12/16  14:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,4.11884972689,3.66576078313,0.453088943756
 12/16  15:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,3.41561621855,3.39561621855,0.02
 12/16  16:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,4.11486749874,3.6617693661,0.453098132641
 12/16  17:00:00,6.50228050495,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,5.37766719783,4.92456903686,0.453098160968
 12/16  18:00:00,6.44493912801,2.21692035961,0.0,0.0,0.2750026812,1.6500160872,6.66845987209,6.21536876043,0.453091111658
 12/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076439032,0.0,0.453076439032
 12/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081744103,0.0,0.453081744103
 12/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453048513238,0.0,0.453048513238
 12/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083824649,0.0,0.453083824649
 12/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071404504,0.0,0.453071404504
 12/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059379491,0.0,0.453059379491
 12/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082144142,0.0,0.453082144142
 12/17  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084957789,0.0,0.453084957789
 12/17  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069784916,0.0,0.453069784916
 12/17  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057777667,0.0,0.453057777667
 12/17  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080528442,0.0,0.453080528442
 12/17  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079673195,0.0,0.453079673195
 12/17  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090198444,0.0,0.453090198444
 12/17  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088328106,0.0,0.453088328106
 12/17  17:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075048342,0.0,0.453075048342
 12/17  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063032381,0.0,0.453063032381
 12/17  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085769712,0.0,0.453085769712
 12/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080408293,0.0,0.453080408293
 12/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073306409,0.0,0.453073306409
 12/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306350079,0.0,0.45306350079
 12/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057469054,0.0,0.453057469054
 12/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086842549,0.0,0.453086842549
 12/18  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080711072,0.0,0.453080711072
 12/18  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/18  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,21.2738881251,20.820795855,0.453092270145
 12/18  08:00:00,6.45079122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,19.5401303429,19.0870176584,0.453112684526
 12/18  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,10.1897667898,9.73661442469,0.453152365072
 12/18  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,7.64545922823,7.19231858782,0.453140640406
 12/18  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.52134258794,4.06818037891,0.453162209028
 12/18  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.28145015516,2.82829903028,0.453151124874
 12/18  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,3.69527515282,3.24210758945,0.453167563375
 12/18  14:00:00,12.119959762,2.21692035961,0.00294287923712,0.0,4.9500482616,4.9500482616,2.44818545506,1.56187964467,0.886305810396
 12/18  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.59529328777,1.14219056678,0.453102720992
 12/18  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.58129145548,1.12816466854,0.453126786946
 12/18  17:00:00,13.6523502161,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.88117735815,1.42802699686,0.45315036129
 12/18  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,6.25067312063,5.79754749484,0.45312562579
 12/18  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,8.29223290412,8.27223290412,0.02
 12/18  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,9.40219830474,8.94909358695,0.45310471779
 12/18  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,9.89899991537,9.44590432698,0.453095588395
 12/18  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,10.4211109808,9.96803343642,0.453077544397
 12/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070202453,0.0,0.453070202453
 12/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064112038,0.0,0.453064112038
 12/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058040399,0.0,0.453058040399
 12/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308749787,0.0,0.45308749787
 12/19  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090421845,0.0,0.453090421845
 12/19  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,13.1830722739,12.7300122379,0.453060035925
 12/19  08:00:00,6.45079122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,14.0465716595,14.0265716595,0.02
 12/19  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,5.88517917855,5.43207157575,0.453107602792
 12/19  10:00:00,12.117498393,2.21692035961,0.000481510208963,0.0,4.9500482616,4.9500482616,3.26051550517,2.80736936681,0.453146138354
 12/19  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.86174536154,1.975441479,0.886303882542
 12/19  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.96306057629,1.50988663644,0.453173939851
 12/19  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,2.51359801517,2.06046679839,0.453131216784
 12/19  14:00:00,12.1201060101,2.21692035961,0.00308912733085,0.0,4.9500482616,4.9500482616,1.50173413511,1.04858995251,0.453144182605
 12/19  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.23105793472,0.777917994051,0.453139940665
 12/19  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.17486300047,0.721726972961,0.453136027513
 12/19  17:00:00,13.6523502161,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.28715583465,0.83398346565,0.453172369
 12/19  18:00:00,10.020582455,2.21692035961,0.000608471368866,0.0,2.750026812,2.750026812,3.78584240033,3.33270991523,0.453132485094
 12/19  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,5.64994319393,5.19685854595,0.45308464798
 12/19  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,5.99734558546,5.54424112159,0.453104463869
 12/19  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,7.22888906824,6.7758082145,0.453080853735
 12/19  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,7.54330256612,7.52330256612,0.02
 12/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084128445,0.0,0.453084128445
 12/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076033537,0.0,0.453076033537
 12/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070052389,0.0,0.453070052389
 12/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064061595,0.0,0.453064061595
 12/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058068512,0.0,0.453058068512
 12/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064971758,0.0,0.453064971758
 12/20  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,7.86704012715,7.84704012715,0.02
 12/20  08:00:00,6.45079122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,9.39289985682,8.93980276529,0.453097091531
 12/20  09:00:00,12.1185392563,2.21692035961,0.0015223735222,0.0,4.9500482616,4.9500482616,2.28579718948,1.83264316676,0.45315402272
 12/20  10:00:00,12.1187793011,2.21692035961,0.00176241827778,0.0,4.9500482616,4.9500482616,1.16134459173,0.708195553328,0.453149038404
 12/20  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.78638990127,0.333240838233,0.453149063037
 12/20  12:00:00,12.1294280601,2.21692035961,0.0124111773007,0.0,4.9500482616,4.9500482616,0.582833495823,0.129663423243,0.45317007258
 12/20  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,1.2863430732,0.400021993109,0.886321080092
 12/20  14:00:00,12.1665068712,2.21692035961,0.0494899883419,0.0,4.9500482616,4.9500482616,0.453183947032,0.0,0.453183947032
 12/20  15:00:00,12.2386828767,2.21692035961,0.12166599389,0.0,4.9500482616,4.9500482616,0.453121035677,0.0,0.453121035677
 12/20  16:00:00,12.2277938304,2.21692035961,0.110776947625,0.0,4.9500482616,4.9500482616,0.453118010621,0.0,0.453118010621
 12/20  17:00:00,13.6734626456,2.21692035961,0.0211124294326,0.0,4.9500482616,4.9500482616,0.453156868547,0.0,0.453156868547
 12/20  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,0.631649694185,0.178519664254,0.453130029931
 12/20  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.839970166519,0.386890222834,0.453079943685
 12/20  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,0.851668282303,0.398575577375,0.453092704927
 12/20  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.455934021988,0.435934021988,0.02
 12/20  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,0.795746934252,0.342651007009,0.453095927243
 12/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057849801,0.0,0.453057849801
 12/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089001136,0.0,0.453089001136
 12/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081521989,0.0,0.453081521989
 12/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075617889,0.0,0.453075617889
 12/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530697081,0.0,0.4530697081
 12/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/21  07:00:00,7.27235217683,2.21692035961,0.00240500521311,0.0,0.5500053624,2.2000214496,3.3677104178,2.91462996555,0.453080452247
 12/21  08:00:00,6.45079122975,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,5.9843764543,5.53128329604,0.453093158255
 12/21  09:00:00,12.1199118843,2.21692035961,0.00289500146589,0.0,4.9500482616,4.9500482616,1.05743558266,0.604283941214,0.453151641442
 12/21  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.685114240284,0.231974087101,0.453140153182
 12/21  11:00:00,12.118968844,2.21692035961,0.00195196122227,0.0,4.9500482616,4.9500482616,0.508852264783,0.0557001178956,0.453152146887
 12/21  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.476283285464,0.0231675489452,0.453115736519
 12/21  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,0.807963472391,0.354836683086,0.453126789305
 12/21  14:00:00,12.1212054543,2.21692035961,0.00418857150664,0.0,4.9500482616,4.9500482616,0.908346683596,0.0220402052039,0.886306478392
 12/21  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.573429972252,0.120289150414,0.453140821839
 12/21  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.604543009695,0.151405893519,0.453137116176
 12/21  17:00:00,13.6523502161,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.697703630278,0.244534309258,0.45316932102
 12/21  18:00:00,10.0212811628,2.21692035961,0.0013071792205,0.0,2.750026812,2.750026812,2.29612245634,1.84300804148,0.453114414865
 12/21  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,4.84042565138,4.38734347511,0.453082176273
 12/21  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,5.31495685865,5.29495685865,0.02
 12/21  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,6.60900258787,6.15591087444,0.453091713435
 12/21  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,7.13780070685,6.68472039651,0.453080310338
 12/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075084844,0.0,0.453075084844
 12/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069221486,0.0,0.453069221486
 12/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063383834,0.0,0.453063383834
 12/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057544373,0.0,0.453057544373
 12/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094035931,0.0,0.453094035931
 12/22  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,9.93195028761,9.47888534678,0.453064940836
 12/22  08:00:00,6.83462456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,13.0586731964,12.605555032,0.45311816443
 12/22  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.91010404368,4.45702561032,0.453078433366
 12/22  10:00:00,12.1185497033,2.21692035961,0.00153282050295,0.0,4.9500482616,4.9500482616,2.90944113842,2.45628307865,0.453158059773
 12/22  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.25555358087,1.80239236126,0.45316121961
 12/22  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.87476753345,1.42160988898,0.453157644473
 12/22  13:00:00,11.5681643492,2.21692035961,0.00115282883523,0.0,4.9500482616,4.4000428992,2.23851868988,1.78533551618,0.453183173694
 12/22  14:00:00,12.1618188544,2.21692035961,0.0448019715943,0.0,4.9500482616,4.9500482616,1.2206125509,0.767486350062,0.453126200838
 12/22  15:00:00,12.1458547923,2.21692035961,0.0288379095058,0.0,4.9500482616,4.9500482616,1.03108683971,0.577969096224,0.453117743485
 12/22  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,0.941374190227,0.488239113629,0.453135076598
 12/22  17:00:00,13.6523502161,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,1.05997665812,0.60681564158,0.453161016541
 12/22  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,3.56316370444,3.11001051002,0.453153194423
 12/22  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,6.39256711937,5.9394460041,0.45312111527
 12/22  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,7.54786250419,7.09478580997,0.453076694216
 12/22  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,8.67713375329,8.22403911536,0.453094637938
 12/22  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,9.19733015764,8.74425897847,0.453071179165
 12/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062253853,0.0,0.453062253853
 12/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056477513,0.0,0.453056477513
 12/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308629354,0.0,0.45308629354
 12/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308054592,0.0,0.45308054592
 12/23  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085886941,0.0,0.453085886941
 12/23  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,12.0259267773,12.0059267773,0.02
 12/23  08:00:00,5.73461383828,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,14.4098439815,13.9567474862,0.45309649533
 12/23  09:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,9.99164504959,9.53854241368,0.453102635902
 12/23  10:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,7.32650887684,6.87339123335,0.453117643487
 12/23  11:00:00,6.61734596185,2.21692035961,0.000382703036081,0.0,1.6500160872,2.750026812,6.15888503813,5.70577279878,0.453112239348
 12/23  12:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,5.29256909621,4.83945616426,0.453112931944
 12/23  13:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,5.33852503601,5.31852503601,0.02
 12/23  14:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,5.51820708666,5.06513204585,0.453075040811
 12/23  15:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,5.11986625918,4.66677089493,0.453095364253
 12/23  16:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,5.59658322759,5.14348362424,0.453099603348
 12/23  17:00:00,6.50228050495,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,6.82364073651,6.80364073651,0.02
 12/23  18:00:00,6.44493912801,2.21692035961,0.0,0.0,0.2750026812,1.6500160872,9.0265502808,8.57344915788,0.453101122921
 12/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081147483,0.0,0.453081147483
 12/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067393296,0.0,0.453067393296
 12/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079508618,0.0,0.453079508618
 12/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077401262,0.0,0.453077401262
 12/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068674402,0.0,0.453068674402
 12/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305705201,0.0,0.45305705201
 12/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080317917,0.0,0.453080317917
 12/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071933149,0.0,0.453071933149
 12/24  07:00:00,4.78476765766,0.555952659015,0.000796230236698,0.0,0.2750026812,1.6500160872,0.55419371824,0.101105815138,0.453087903102
 12/24  08:00:00,3.59989737626,0.907211941189,0.0,0.0,0.2750026812,1.6500160872,0.351099638876,0.331099638876,0.02
 12/24  09:00:00,2.90390957441,0.978890806006,0.0,0.0,0.2750026812,1.6500160872,0.926816909169,0.473759546219,0.453057362949
 12/24  10:00:00,2.62646794085,0.701449172448,0.0,0.0,0.2750026812,1.6500160872,0.721270328667,0.268188260712,0.453082067954
 12/24  11:00:00,2.07828339632,0.152717988707,0.00054663920956,0.0,0.2750026812,1.6500160872,0.0351248820749,0.0151248820749,0.02
 12/24  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087441806,0.0,0.453087441806
 12/24  13:00:00,2.14326353855,0.21824477015,0.0,0.0,0.2750026812,1.6500160872,0.488630089943,0.0355364106705,0.453093679273
 12/24  14:00:00,2.14326353855,0.21824477015,0.0,0.0,0.2750026812,1.6500160872,0.0419549241954,0.0219549241954,0.02
 12/24  15:00:00,2.14326353855,0.21824477015,0.0,0.0,0.2750026812,1.6500160872,0.511103950494,0.0580174414959,0.453086508998
 12/24  16:00:00,2.21410969369,0.289090925281,0.0,0.0,0.2750026812,1.6500160872,0.584784192929,0.131705163082,0.453079029847
 12/24  17:00:00,4.16928621038,0.708461551315,0.000472557323564,0.0,0.2750026812,1.6500160872,0.390253143373,0.370253143373,0.02
 12/24  18:00:00,5.03316613033,0.804330556818,0.000816805106655,0.0,0.2750026812,1.6500160872,1.00161147113,0.548526484773,0.453084986361
 12/24  19:00:00,5.27585362796,1.04783485955,0.0,0.0,0.2750026812,1.6500160872,1.12164511276,0.668590642525,0.453054470238
 12/24  20:00:00,5.06628665605,0.838267887642,0.0,0.0,0.2750026812,1.6500160872,0.984630105681,0.964630105681,0.02
 12/24  21:00:00,5.27585362796,1.04783485955,0.0,0.0,0.2750026812,1.6500160872,1.53671848704,1.08363908905,0.453079397995
 12/24  22:00:00,5.06628665605,0.838267887642,0.0,0.0,0.2750026812,1.6500160872,1.60661494605,1.15353238776,0.453082558281
 12/24  23:00:00,5.27585362796,1.04783485955,0.0,0.0,0.2750026812,1.6500160872,1.29190161647,1.27190161647,0.02
 12/24  24:00:00,5.06628665605,0.838267887642,0.0,0.0,0.2750026812,1.6500160872,1.88956215523,1.43649565101,0.453066504227
 12/25  01:00:00,5.49229210676,1.26427333836,0.0,0.0,0.2750026812,1.6500160872,1.89399455923,1.44092091419,0.453073645042
 12/25  02:00:00,5.28272513485,1.05470636645,0.0,0.0,0.2750026812,1.6500160872,0.962778765012,0.942778765012,0.02
 12/25  03:00:00,5.56443826636,1.33641949796,0.0,0.0,0.2750026812,1.6500160872,2.55214973294,2.09907006663,0.453079666312
 12/25  04:00:00,5.42701745406,1.19899868565,0.0,0.0,0.2750026812,1.6500160872,1.24197003992,1.22197003992,0.02
 12/25  05:00:00,5.56443826636,1.33641949796,0.0,0.0,0.2750026812,1.6500160872,2.71593550845,2.26285543973,0.45308006872
 12/25  06:00:00,5.42701745406,1.19899868565,0.0,0.0,0.2750026812,1.6500160872,2.20557505317,1.75250875799,0.453066295178
 12/25  07:00:00,5.65221186145,1.42419309305,0.0,0.0,0.2750026812,1.6500160872,2.91874052731,2.89874052731,0.02
 12/25  08:00:00,4.0672313109,1.37454587583,0.0,0.0,0.2750026812,1.6500160872,3.02881324612,2.57572769638,0.453085549739
 12/25  09:00:00,2.97285362796,1.04783485955,0.0,0.0,0.2750026812,1.6500160872,2.25540802112,1.8023273486,0.453080672515
 12/25  10:00:00,2.60816253557,0.683143767163,0.0,0.0,0.2750026812,1.6500160872,1.32478338181,1.30478338181,0.02
 12/25  11:00:00,2.90390957441,0.978890806006,0.0,0.0,0.2750026812,1.6500160872,1.72724963064,1.27416885722,0.453080773412
 12/25  12:00:00,2.83223070959,0.907211941189,0.0,0.0,0.2750026812,1.6500160872,1.58960603764,1.13651531223,0.453090725414
 12/25  13:00:00,2.90390957441,0.978890806006,0.0,0.0,0.2750026812,1.6500160872,1.00717976595,0.987179765946,0.02
 12/25  14:00:00,2.76435604794,0.839337279541,0.0,0.0,0.2750026812,1.6500160872,1.08054055761,0.627448148151,0.453092409463
 12/25  15:00:00,2.56453626617,0.639517497768,0.0,0.0,0.2750026812,1.6500160872,1.21866263524,0.765584256142,0.453078379095
 12/25  16:00:00,2.560732063,0.635713294598,0.0,0.0,0.2750026812,1.6500160872,0.668281870425,0.648281870425,0.02
 12/25  17:00:00,4.30349358445,0.843141482711,0.0,0.0,0.2750026812,1.6500160872,1.29727464859,0.844184611396,0.453090037198
 12/25  18:00:00,5.13523070959,0.907211941189,0.0,0.0,0.2750026812,1.6500160872,1.56787268489,1.11478332717,0.453089357727
 12/25  19:00:00,5.20690957441,0.978890806006,0.0,0.0,0.2750026812,1.6500160872,1.2019666778,1.1819666778,0.02
 12/25  20:00:00,5.13523070959,0.907211941189,0.0,0.0,0.2750026812,1.6500160872,1.80603816731,1.35296162207,0.453076545241
 12/25  21:00:00,5.20690957441,0.978890806006,0.0,0.0,0.2750026812,1.6500160872,1.76737032915,1.31428594018,0.453084388965
 12/25  22:00:00,5.13523070959,0.907211941189,0.0,0.0,0.2750026812,1.6500160872,1.3790830256,1.3590830256,0.02
 12/25  23:00:00,5.20690957441,0.978890806006,0.0,0.0,0.2750026812,1.6500160872,1.70779597036,1.25471732228,0.453078648075
 12/25  24:00:00,5.13523070959,0.907211941189,0.0,0.0,0.2750026812,1.6500160872,1.73855123079,1.28547876871,0.453072462081
 12/26  01:00:00,5.75691493681,0.978890806006,0.0,0.0,0.2750026812,2.2000214496,1.02448032014,1.00448032014,0.02
 12/26  02:00:00,5.68523607199,0.907211941189,0.0,0.0,0.2750026812,2.2000214496,1.46380623953,1.01071952555,0.45308671398
 12/26  03:00:00,5.75691493681,0.978890806006,0.0,0.0,0.2750026812,2.2000214496,0.912074071455,0.892074071455,0.02
 12/26  04:00:00,5.68523607199,0.907211941189,0.0,0.0,0.2750026812,2.2000214496,1.42921508271,0.976134088556,0.453080994151
 12/26  05:00:00,5.75691493681,0.978890806006,0.0,0.0,0.2750026812,2.2000214496,1.38226473881,0.929189669693,0.453075069116
 12/26  06:00:00,5.96023875319,0.907211941189,0.0,0.0,0.5500053624,2.2000214496,1.02093430557,1.00093430557,0.02
 12/26  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,27.2105577733,26.7574634793,0.453094293983
 12/26  08:00:00,6.83462456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,24.8296764363,24.3765872251,0.453089211215
 12/26  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,13.4275413286,12.9743875361,0.453153792482
 12/26  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,8.87035816101,8.41720039498,0.453157766024
 12/26  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,7.42712070824,6.97395999208,0.453160716159
 12/26  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,6.70396263456,6.25079472408,0.453167910484
 12/26  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,7.3692418559,6.48292838778,0.886313468119
 12/26  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,5.09650844766,4.64332642815,0.453182019506
 12/26  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.68769139897,4.23454838617,0.453143012794
 12/26  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,4.62565087627,4.17250979235,0.453141083915
 12/26  17:00:00,13.2685168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,5.59105635796,5.13788819319,0.453168164771
 12/26  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,10.0612677136,9.60814075525,0.453126958321
 12/26  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,12.2136324933,11.7605335483,0.453098944976
 12/26  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,12.6664206027,12.6464206027,0.02
 12/26  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,13.8499616955,13.3968508336,0.453110861886
