Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/26  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,14.2682071634,13.8151368911,0.453070272258
 12/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068437084,0.0,0.453068437084
 12/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062906734,0.0,0.453062906734
 12/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057432106,0.0,0.453057432106
 12/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087561979,0.0,0.453087561979
 12/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308210244,0.0,0.45308210244
 12/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/27  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,20.8440424353,20.39098465,0.453057785363
 12/27  08:00:00,6.83462456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,22.8783525826,22.4252352709,0.453117311758
 12/27  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,13.1610005318,12.7078539307,0.45314660108
 12/27  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,9.07772131895,8.62456831073,0.453153008221
 12/27  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,7.31498825856,6.86182588718,0.453162371386
 12/27  12:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,6.3415682297,5.88839764691,0.453170582785
 12/27  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,7.75290377902,7.29971134094,0.453192438079
 12/27  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,6.00175149833,5.11545780432,0.88629369401
 12/27  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,6.05020761072,5.59706993588,0.453137674842
 12/27  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,5.50186935885,5.04873374353,0.453135615329
 12/27  17:00:00,13.2685168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,6.39171558761,5.9385446644,0.453170923215
 12/27  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,10.8862361961,10.4331188459,0.453117350164
 12/27  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,12.8442934126,12.3912070275,0.453086385134
 12/27  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,13.1169005401,13.0969005401,0.02
 12/27  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,14.2896865239,13.8365894641,0.453097059829
 12/27  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,14.8019659327,14.3488795071,0.453086425514
 12/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081602698,0.0,0.453081602698
 12/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076178489,0.0,0.453076178489
 12/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307077606,0.0,0.45307077606
 12/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065370596,0.0,0.453065370596
 12/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/28  06:00:00,5.12090147365,0.0678746616476,0.0,0.0,0.5500053624,2.2000214496,0.475216765263,0.0221536102099,0.453063155054
 12/28  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,21.7375506482,21.2844766916,0.453073956624
 12/28  08:00:00,6.83462456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,23.0698801038,22.6167744384,0.453105665351
 12/28  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,12.7189020932,12.2657572905,0.453144802795
 12/28  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,8.34663196901,7.89347829282,0.453153676187
 12/28  11:00:00,12.1172934414,2.21692035961,0.000276558593526,0.0,4.9500482616,4.9500482616,5.84966634746,5.39650223164,0.453164115825
 12/28  12:00:00,12.1185903573,2.21692035961,0.00157347450181,0.0,4.9500482616,4.9500482616,4.39786710641,3.94468836311,0.453178743303
 12/28  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,4.36408432969,3.91091393373,0.453170395959
 12/28  14:00:00,12.1182020736,2.21692035961,0.00118519083624,0.0,4.9500482616,4.9500482616,2.67293205154,2.2197800311,0.453152020444
 12/28  15:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.15680628933,1.70365142053,0.453154868802
 12/28  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.15370212556,1.70056489516,0.453137230407
 12/28  17:00:00,13.2685168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.9225118318,2.03621181307,0.886300018726
 12/28  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,6.54569285906,6.09257985995,0.453112999112
 12/28  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,8.39459383683,8.37459383683,0.02
 12/28  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,9.58668981034,9.13357713156,0.453112678783
 12/28  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,10.442698386,9.98961102091,0.453087365077
 12/28  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,10.9799348584,10.5268641147,0.453070743679
 12/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064170345,0.0,0.453064170345
 12/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058812576,0.0,0.453058812576
 12/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089082402,0.0,0.453089082402
 12/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083760478,0.0,0.453083760478
 12/29  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/29  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087617011,0.0,0.453087617011
 12/29  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,16.6502635697,16.1972054204,0.45305814926
 12/29  08:00:00,6.83462456308,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,17.5469775186,17.5269775186,0.02
 12/29  09:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,9.52023808775,9.06710451731,0.453133570447
 12/29  10:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,7.70687364562,7.25373835964,0.453135285983
 12/29  11:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,6.77987432308,5.89357023785,0.886304085232
 12/29  12:00:00,12.1173150682,2.21692035961,0.000298185364474,0.0,4.9500482616,4.9500482616,4.24774796505,3.79457873766,0.453169227392
 12/29  13:00:00,11.5670115204,2.21692035961,0.0,0.0,4.9500482616,4.4000428992,4.77074361398,4.31759071075,0.453152903223
 12/29  14:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.08750956219,2.6343390775,0.453170484691
 12/29  15:00:00,12.1182002238,2.21692035961,0.00118334102506,0.0,4.9500482616,4.9500482616,2.36681592393,1.9136754116,0.453140512334
 12/29  16:00:00,12.1170168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,2.53921839386,2.08607751505,0.453140878809
 12/29  17:00:00,13.2685168828,2.21692035961,0.0,0.0,4.9500482616,4.9500482616,3.40861622414,2.95545133985,0.453164884294
 12/29  18:00:00,10.0199739836,2.21692035961,0.0,0.0,2.750026812,2.750026812,8.13076766906,7.67763175394,0.453135915121
 12/29  19:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,10.3169323932,9.86385085921,0.453081534002
 12/29  20:00:00,8.36995789641,2.21692035961,0.0,0.0,1.6500160872,2.2000214496,11.3505046404,10.8973992374,0.453105402983
 12/29  21:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,12.6611042136,12.2080219581,0.453082255452
 12/29  22:00:00,7.81995253401,2.21692035961,0.0,0.0,1.1000107248,2.2000214496,13.0499234651,12.5968637113,0.453059753895
 12/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086995035,0.0,0.453086995035
 12/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081733914,0.0,0.453081733914
 12/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307646933,0.0,0.45307646933
 12/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071200468,0.0,0.453071200468
 12/30  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077167748,0.0,0.453077167748
 12/30  07:00:00,7.26994717161,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,19.1638186016,19.1438186016,0.02
 12/30  08:00:00,5.73461383828,2.21692035961,0.0,0.0,0.5500053624,2.2000214496,21.1598854752,20.706796917,0.453088558196
 12/30  09:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,15.7089816815,15.2558859851,0.453095696347
 12/30  10:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,13.771955331,13.3188350263,0.453120304659
 12/30  11:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,13.5810785061,13.1279781611,0.453100345069
 12/30  12:00:00,6.61696325881,2.21692035961,0.0,0.0,1.6500160872,2.750026812,13.3802712276,12.9271859941,0.453085233457
 12/30  13:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,14.3781333107,14.3581333107,0.02
 12/30  14:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,15.2588330344,14.8057128772,0.453120157213
 12/30  15:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,15.5444209023,15.0913232229,0.453097679386
 12/30  16:00:00,4.96694717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,15.8939959264,15.440894464,0.453101462369
 12/30  17:00:00,6.11844717161,2.21692035961,0.0,0.0,0.8250080436,1.9250187684,17.0656633132,17.0456633132,0.02
 12/30  18:00:00,6.44493912801,2.21692035961,0.0,0.0,0.2750026812,1.6500160872,19.2658705085,18.8127660122,0.453104496285
 12/30  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530850362,0.0,0.4530850362
 12/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071855614,0.0,0.453071855614
 12/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084765828,0.0,0.453084765828
 12/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083156164,0.0,0.453083156164
 12/30  24:00:00,4.99460779123,0.766589022824,0.0,0.0,0.2750026812,1.6500160872,0.256217860668,0.236217860668,0.02
 12/31  01:00:00,5.20690957441,0.978890806006,0.0,0.0,0.2750026812,1.6500160872,1.02166446751,0.568588235771,0.453076231739
 12/31  02:00:00,5.13523070959,0.907211941189,0.0,0.0,0.2750026812,1.6500160872,1.174620597,0.721531638731,0.453088958271
 12/31  03:00:00,5.20690957441,0.978890806006,0.0,0.0,0.2750026812,1.6500160872,1.17135305809,1.15135305809,0.02
 12/31  04:00:00,5.3155961086,1.08757734019,0.0,0.0,0.2750026812,1.6500160872,1.7669564735,1.31386688123,0.453089592266
 12/31  05:00:00,5.53156729262,1.30354852421,0.0,0.0,0.2750026812,1.6500160872,1.95524794147,1.93524794147,0.02
 12/31  06:00:00,5.423815348,1.1957965796,0.0,0.0,0.2750026812,1.6500160872,2.34738914381,1.89430958939,0.453079554418
 12/31  07:00:00,5.56764037242,1.33962160402,0.0,0.0,0.2750026812,1.6500160872,2.5913272069,2.13823943705,0.453087769843
 12/31  08:00:00,3.88848201467,1.1957965796,0.0,0.0,0.2750026812,1.6500160872,1.6903632029,1.6703632029,0.02
 12/31  09:00:00,2.90473748892,0.978890806006,0.000827914507657,0.0,0.2750026812,1.6500160872,2.02636109379,1.57327643346,0.453084660331
 12/31  10:00:00,2.48751044186,0.562491673457,0.0,0.0,0.2750026812,1.6500160872,1.3870015186,0.933918900427,0.453082618172
 12/31  11:00:00,2.90390957441,0.978890806006,0.0,0.0,0.2750026812,1.6500160872,1.20250898971,1.18250898971,0.02
 12/31  12:00:00,2.83223070959,0.907211941189,0.0,0.0,0.2750026812,1.6500160872,1.17419271244,0.72110840433,0.45308430811
 12/31  13:00:00,2.83496552086,0.90994675246,0.0,0.0,0.2750026812,1.6500160872,1.32860030887,0.875515014797,0.453085294071
 12/31  14:00:00,2.69486034058,0.769323834096,0.000517738081321,0.0,0.2750026812,1.6500160872,0.537029700772,0.517029700772,0.02
 12/31  15:00:00,2.49624371998,0.570573444222,0.000651507351414,0.0,0.2750026812,1.6500160872,1.00695220205,0.553889882966,0.453062319085
 12/31  16:00:00,2.50359738107,0.578259916643,0.00031869602053,0.0,0.2750026812,1.6500160872,0.940782163238,0.487703400882,0.453078762356
 12/31  17:00:00,3.80653581504,0.730017046632,0.0,0.0,0.2750026812,1.6500160872,0.778828161494,0.758828161494,0.02
 12/31  18:00:00,5.13523070959,0.907211941189,0.0,0.0,0.2750026812,1.6500160872,1.34447427152,0.891395060558,0.453079210958
 12/31  19:00:00,5.20690957441,0.978890806006,0.0,0.0,0.2750026812,1.6500160872,1.80767019828,1.3545849287,0.453085269581
 12/31  20:00:00,5.13523070959,0.907211941189,0.0,0.0,0.2750026812,1.6500160872,1.24489487365,1.22489487365,0.02
 12/31  21:00:00,5.20690957441,0.978890806006,0.0,0.0,0.2750026812,1.6500160872,1.85007138266,1.39699128363,0.453080099032
 12/31  22:00:00,5.13523070959,0.907211941189,0.0,0.0,0.2750026812,1.6500160872,1.66875841363,1.21566202022,0.453096393408
 12/31  23:00:00,5.20690957441,0.978890806006,0.0,0.0,0.2750026812,1.6500160872,1.47760921555,1.45760921555,0.02
 12/31  24:00:00,5.13523070959,0.907211941189,0.0,0.0,0.2750026812,1.6500160872,1.90932405199,1.45624437993,0.453079672069
